Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,663.0,146.5,3.05,12.85,539.0,497.2,400.17
2018,3,14,15,0,891.0,76.0,3.0,12.9,585.0,502.66,401.17
2018,3,14,15,15,873.5,74.0,3.0,12.9,542.5,443.64,349.99
2018,3,14,15,30,856.0,72.0,3.0,12.9,500.0,384.86,297.82
2018,3,14,15,45,814.5,73.0,2.9,12.75,449.0,319.66,239.82
2018,3,14,16,0,773.0,74.0,2.8,12.6,398.0,260.05,186.03
2018,3,14,16,15,757.0,67.0,2.5,12.15,351.5,201.95,133.53
2018,3,14,16,30,741.0,60.0,2.2,11.7,305.0,145.22,85.26
2018,3,14,16,45,689.5,56.0,1.9,11.3,253.5,90.46,47.74
2018,3,14,17,0,638.0,52.0,1.6,10.9,202.0,41.96,32.28
2018,3,14,17,15,554.5,45.5,1.6,10.25,153.0,33.91,24.85
2018,3,14,17,30,471.0,39.0,1.6,9.6,104.0,30.45,21.24
2018,3,14,17,45,312.5,29.5,1.55,9.0,65.0,24.03,13.2
2018,3,14,18,0,154.0,20.0,1.5,8.4,26.0,19.06,0.0
2018,3,14,18,15,77.0,10.0,1.6,8.25,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,15.5,6.0,1.9,5.5,6.5,0.0,0.0
2018,3,15,6,30,31.0,12.0,2.2,6.4,13.0,22.11,0.0
2018,3,15,6,45,114.0,29.5,2.5,7.3,42.5,93.07,56.9
2018,3,15,7,0,197.0,47.0,2.8,8.2,72.0,167.28,133.54
2018,3,15,7,15,317.5,54.5,3.0,8.7,117.0,245.47,203.98
2018,3,15,7,30,438.0,62.0,3.2,9.2,162.0,340.5,287.4
2018,3,15,7,45,304.5,92.0,3.4,9.7,169.5,313.17,265.36
2018,3,15,8,0,171.0,122.0,3.6,10.2,177.0,253.66,214.37
2018,3,15,8,15,175.5,144.0,3.7,10.45,208.5,288.33,243.44
2018,3,15,8,30,180.0,166.0,3.8,10.7,240.0,322.67,271.31
2018,3,15,8,45,260.5,172.5,3.95,11.0,294.0,408.88,342.75
2018,3,15,9,0,341.0,179.0,4.1,11.3,348.0,488.25,407.2
2018,3,15,9,15,334.5,186.5,4.15,11.45,364.0,500.1,415.23
2018,3,15,9,30,328.0,194.0,4.2,11.6,380.0,510.42,422.23
2018,3,15,9,45,172.0,185.5,4.25,11.8,283.5,367.95,303.91
2018,3,15,10,0,16.0,177.0,4.3,12.0,187.0,184.81,149.26
2018,3,15,10,15,35.0,202.0,4.35,12.05,225.5,237.74,193.29
2018,3,15,10,30,54.0,227.0,4.4,12.1,264.0,281.91,229.31
2018,3,15,10,45,69.0,272.5,4.4,12.15,321.5,344.9,279.57
2018,3,15,11,0,84.0,318.0,4.4,12.2,379.0,407.81,328.91
2018,3,15,11,15,65.0,313.5,4.5,12.2,361.5,382.69,308.05
2018,3,15,11,30,46.0,309.0,4.6,12.2,344.0,357.69,287.52
2018,3,15,11,45,41.0,281.0,4.65,12.2,312.5,320.89,258.24
2018,3,15,12,0,36.0,253.0,4.7,12.2,281.0,284.98,229.52
2018,3,15,12,15,28.0,232.5,4.8,12.25,254.0,254.88,205.13
2018,3,15,12,30,20.0,212.0,4.9,12.3,227.0,225.45,181.14
2018,3,15,12,45,10.5,170.0,5.05,12.35,178.0,169.15,135.09
2018,3,15,13,0,1.0,128.0,5.2,12.4,129.0,120.76,95.08
2018,3,15,13,15,9.0,153.5,5.15,12.25,160.0,151.19,120.62
2018,3,15,13,30,17.0,179.0,5.1,12.1,191.0,184.77,148.54
2018,3,15,13,45,111.0,208.5,5.0,12.0,285.0,284.44,232.41
2018,3,15,14,0,205.0,238.0,4.9,11.9,379.0,374.44,306.29
2018,3,15,14,15,261.5,210.5,4.8,11.85,382.5,371.18,304.28
2018,3,15,14,30,318.0,183.0,4.7,11.8,386.0,366.45,300.67
2018,3,15,14,45,159.0,147.5,4.6,11.7,249.0,226.32,184.88
2018,3,15,15,0,0.0,112.0,4.5,11.6,112.0,104.24,82.61
2018,3,15,15,15,0.0,124.0,4.5,11.6,124.0,115.09,92.05
2018,3,15,15,30,0.0,136.0,4.5,11.6,136.0,125.62,101.16
2018,3,15,15,45,0.5,123.0,4.3,11.5,123.0,113.56,91.28
2018,3,15,16,0,1.0,110.0,4.1,11.4,110.0,101.5,81.34
2018,3,15,16,15,1.0,91.0,4.0,11.25,91.0,84.09,66.75
2018,3,15,16,30,1.0,72.0,3.9,11.1,72.0,66.83,52.11
2018,3,15,16,45,0.5,42.5,3.8,10.9,42.5,39.5,28.62
2018,3,15,17,0,0.0,13.0,3.7,10.7,13.0,12.04,5.27
2018,3,15,17,15,0.0,10.0,3.65,10.45,10.0,9.26,2.68
2018,3,15,17,30,0.0,7.0,3.6,10.2,7.0,6.48,0.06
2018,3,15,17,45,0.0,4.5,3.5,9.95,4.5,4.16,0.0
2018,3,15,18,0,0.0,2.0,3.4,9.7,2.0,1.91,0.0
2018,3,15,18,15,0.0,1.0,3.45,9.7,1.0,0.95,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,5.0,2.0,8.2,5.0,0.0,0.0
2018,3,16,6,30,0.0,10.0,2.2,8.4,10.0,9.53,0.0
2018,3,16,6,45,6.0,24.5,2.4,8.6,25.5,26.23,13.34
2018,3,16,7,0,12.0,39.0,2.6,8.8,41.0,47.12,34.11
2018,3,16,7,15,26.0,58.5,2.75,8.85,64.0,76.43,60.31
2018,3,16,7,30,40.0,78.0,2.9,8.9,87.0,106.56,87.18
2018,3,16,7,45,100.5,96.5,3.05,8.9,127.5,173.79,146.37
2018,3,16,8,0,161.0,115.0,3.2,8.9,168.0,238.09,202.42
2018,3,16,8,15,113.0,101.0,3.3,9.0,141.0,191.65,162.32
2018,3,16,8,30,65.0,87.0,3.4,9.1,114.0,143.03,119.74
2018,3,16,8,45,35.5,90.5,3.55,9.25,105.5,117.2,96.57
2018,3,16,9,0,6.0,94.0,3.7,9.4,97.0,92.9,74.47
2018,3,16,9,15,276.5,105.0,3.8,9.5,263.0,369.12,313.76
2018,3,16,9,30,547.0,116.0,3.9,9.6,429.0,631.77,525.7
2018,3,16,9,45,612.0,137.5,4.0,9.7,509.0,726.52,596.25
2018,3,16,10,0,677.0,159.0,4.1,9.8,589.0,820.71,665.63
2018,3,16,10,15,703.0,160.0,4.15,9.9,625.5,854.79,689.11
2018,3,16,10,30,729.0,161.0,4.2,10.0,662.0,886.5,711.19
2018,3,16,10,45,740.0,155.0,4.3,10.05,679.0,893.44,715.71
2018,3,16,11,0,751.0,149.0,4.4,10.1,696.0,897.26,718.27
2018,3,16,11,15,493.5,231.0,4.45,10.25,593.5,736.34,595.14
2018,3,16,11,30,236.0,313.0,4.5,10.4,491.0,565.81,457.44
2018,3,16,11,45,150.0,279.5,4.5,10.55,393.0,432.24,351.55
2018,3,16,12,0,64.0,246.0,4.5,10.7,295.0,303.24,246.24
2018,3,16,12,15,89.5,257.5,4.55,10.9,326.5,345.99,281.39
2018,3,16,12,30,115.0,269.0,4.6,11.1,358.0,376.45,306.08
2018,3,16,12,45,287.0,268.5,4.7,11.25,486.5,526.4,428.83
2018,3,16,13,0,459.0,268.0,4.8,11.4,615.0,665.23,538.56
2018,3,16,13,15,646.5,200.0,4.8,11.5,678.5,729.78,591.08
2018,3,16,13,30,834.0,132.0,4.8,11.6,742.0,774.61,626.83
2018,3,16,13,45,805.0,138.5,4.85,11.65,712.0,725.63,589.53
2018,3,16,14,0,776.0,145.0,4.9,11.7,682.0,676.98,551.19
2018,3,16,14,15,784.5,135.0,4.95,11.65,658.0,634.57,517.83
2018,3,16,14,30,793.0,125.0,5.0,11.6,634.0,590.09,481.84
2018,3,16,14,45,646.0,158.5,5.0,11.55,557.5,500.95,408.38
2018,3,16,15,0,499.0,192.0,5.0,11.5,481.0,422.34,343.05
2018,3,16,15,15,569.0,160.5,5.0,11.5,467.0,392.58,316.24
2018,3,16,15,30,639.0,129.0,5.0,11.5,453.0,355.96,281.74
2018,3,16,15,45,657.0,112.5,4.85,11.2,418.0,306.5,235.95
2018,3,16,16,0,675.0,96.0,4.7,10.9,383.0,254.35,186.91
2018,3,16,16,15,681.0,84.0,4.4,10.6,343.5,201.36,137.62
2018,3,16,16,30,687.0,72.0,4.1,10.3,304.0,147.31,90.07
2018,3,16,16,45,636.5,66.0,3.8,9.95,253.0,93.61,52.23
2018,3,16,17,0,586.0,60.0,3.5,9.6,202.0,46.01,36.14
2018,3,16,17,15,498.5,52.5,3.25,9.2,153.0,39.64,30.14
2018,3,16,17,30,411.0,45.0,3.0,8.8,104.0,35.64,25.99
2018,3,16,17,45,265.5,33.5,2.8,8.4,65.5,27.57,16.87
2018,3,16,18,0,120.0,22.0,2.6,8.0,27.0,17.67,0.0
2018,3,16,18,15,60.0,11.0,2.5,7.85,13.5,10.48,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,6,15,28.0,8.5,1.35,6.4,9.5,0.0,0.0
2018,3,17,6,30,56.0,17.0,1.5,7.0,19.0,35.82,0.0
2018,3,17,6,45,105.5,33.0,1.65,7.65,45.0,96.31,66.5
2018,3,17,7,0,155.0,49.0,1.8,8.3,71.0,141.71,113.47
2018,3,17,7,15,262.0,62.5,1.95,8.6,117.5,228.71,190.17
2018,3,17,7,30,369.0,76.0,2.1,8.9,164.0,317.64,267.69
2018,3,17,7,45,329.5,91.5,2.2,9.2,184.0,329.17,278.54
2018,3,17,8,0,290.0,107.0,2.3,9.5,204.0,323.65,274.42
2018,3,17,8,15,195.0,116.0,2.25,9.75,185.5,278.44,235.31
2018,3,17,8,30,100.0,125.0,2.2,10.0,167.0,213.43,178.76
2018,3,17,8,45,65.5,147.0,2.2,10.25,176.0,203.25,168.85
2018,3,17,9,0,31.0,169.0,2.2,10.5,185.0,200.76,164.9
2018,3,17,9,15,23.0,167.5,2.1,10.65,180.0,191.45,156.39
2018,3,17,9,30,15.0,166.0,2.0,10.8,175.0,173.24,140.6
2018,3,17,9,45,153.5,177.0,1.95,11.0,275.0,329.01,271.78
2018,3,17,10,0,292.0,188.0,1.9,11.2,375.0,482.27,394.2
2018,3,17,10,15,359.0,217.5,1.85,11.35,458.5,596.34,479.22
2018,3,17,10,30,426.0,247.0,1.8,11.5,542.0,694.14,549.76
2018,3,17,10,45,296.5,294.0,1.75,11.65,502.5,611.1,482.85
2018,3,17,11,0,167.0,341.0,1.7,11.8,463.0,525.44,414.52
2018,3,17,11,15,171.5,351.0,1.7,12.0,479.0,537.77,423.66
2018,3,17,11,30,176.0,361.0,1.7,12.2,495.0,549.16,431.35
2018,3,17,11,45,171.0,358.5,1.7,12.4,489.5,537.11,421.64
2018,3,17,12,0,166.0,356.0,1.7,12.6,484.0,524.53,411.77
2018,3,17,12,15,90.5,276.5,1.75,12.65,346.5,366.77,291.06
2018,3,17,12,30,15.0,197.0,1.8,12.7,209.0,199.69,158.29
2018,3,17,12,45,101.0,219.5,1.85,12.8,296.5,308.74,248.43
2018,3,17,13,0,187.0,242.0,1.9,12.9,384.0,405.63,325.46
2018,3,17,13,15,276.5,276.0,1.95,12.9,481.5,502.3,400.25
2018,3,17,13,30,366.0,310.0,2.0,12.9,579.0,590.85,466.89
2018,3,17,13,45,310.0,300.0,2.05,12.85,523.0,522.68,414.58
2018,3,17,14,0,254.0,290.0,2.1,12.8,467.0,458.25,365.34
2018,3,17,14,15,144.0,257.5,2.1,12.75,357.0,338.82,271.64
2018,3,17,14,30,34.0,225.0,2.1,12.7,247.0,231.59,185.47
2018,3,17,14,45,62.0,222.5,2.1,12.6,259.5,240.97,193.92
2018,3,17,15,0,90.0,220.0,2.1,12.5,272.0,247.17,199.08
2018,3,17,15,15,139.5,217.0,2.1,12.5,291.0,259.34,208.42
2018,3,17,15,30,189.0,214.0,2.1,12.5,310.0,264.02,210.79
2018,3,17,15,45,276.0,181.0,1.9,12.35,307.0,247.86,194.46
2018,3,17,16,0,363.0,148.0,1.7,12.2,304.0,220.79,167.46
2018,3,17,16,15,415.5,124.0,1.5,11.8,281.5,184.91,133.47
2018,3,17,16,30,468.0,100.0,1.3,11.4,259.0,142.87,95.28
2018,3,17,16,45,500.0,82.0,1.05,10.95,227.0,98.72,61.01
2018,3,17,17,0,532.0,64.0,0.8,10.5,195.0,49.59,39.24
2018,3,17,17,15,474.0,55.5,0.85,9.95,151.5,42.1,32.33
2018,3,17,17,30,416.0,47.0,0.9,9.4,108.0,37.35,27.55
2018,3,17,17,45,289.5,35.0,0.95,8.85,69.5,28.88,18.28
2018,3,17,18,0,163.0,23.0,1.0,8.3,31.0,18.47,0.0
2018,3,17,18,15,81.5,11.5,1.0,8.1,15.5,10.96,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,11.0,0.4,5.2,15.0,10.48,0.0
2018,3,18,6,30,185.0,22.0,0.4,5.5,30.0,102.23,0.0
2018,3,18,6,45,300.5,33.0,0.4,5.8,67.0,183.53,134.07
2018,3,18,7,0,416.0,44.0,0.4,6.1,104.0,266.76,215.27
2018,3,18,7,15,391.0,59.5,0.45,6.75,134.0,291.86,241.21
2018,3,18,7,30,366.0,75.0,0.5,7.4,164.0,315.49,263.56
2018,3,18,7,45,294.0,101.0,0.6,8.05,183.0,308.46,258.74
2018,3,18,8,0,222.0,127.0,0.7,8.7,202.0,304.49,254.78
2018,3,18,8,15,223.5,150.5,0.75,9.45,236.0,341.75,284.18
2018,3,18,8,30,225.0,174.0,0.8,10.2,270.0,378.2,311.68
2018,3,18,8,45,277.0,187.5,0.85,11.0,319.5,441.1,360.24
2018,3,18,9,0,329.0,201.0,0.9,11.8,369.0,506.77,409.26
2018,3,18,9,15,306.0,223.0,0.95,12.2,389.5,521.24,417.5
2018,3,18,9,30,283.0,245.0,1.0,12.6,410.0,533.01,424.09
2018,3,18,9,45,234.5,272.5,1.05,13.0,415.0,511.77,405.58
2018,3,18,10,0,186.0,300.0,1.1,13.4,420.0,501.24,395.06
2018,3,18,10,15,185.5,316.0,1.05,13.65,440.5,519.2,406.86
2018,3,18,10,30,185.0,332.0,1.0,13.9,461.0,536.24,417.59
2018,3,18,10,45,229.0,337.5,0.95,14.15,502.5,582.49,450.85
2018,3,18,11,0,273.0,343.0,0.9,14.4,544.0,642.05,492.26
2018,3,18,11,15,251.5,352.0,0.8,14.55,540.5,628.09,479.23
2018,3,18,11,30,230.0,361.0,0.7,14.7,537.0,600.0,457.38
2018,3,18,11,45,206.5,370.5,0.6,14.85,529.5,583.2,443.43
2018,3,18,12,0,183.0,380.0,0.5,15.0,522.0,565.85,429.04
2018,3,18,12,15,197.5,379.5,0.45,14.9,533.0,571.88,433.39
2018,3,18,12,30,212.0,379.0,0.4,14.8,544.0,576.53,436.49
2018,3,18,12,45,208.5,375.0,0.35,14.7,536.0,560.61,424.74
2018,3,18,13,0,205.0,371.0,0.3,14.6,528.0,544.12,412.86
2018,3,18,13,15,193.5,364.0,0.4,14.5,510.0,517.75,395.26
2018,3,18,13,30,182.0,357.0,0.5,14.4,492.0,491.57,377.6
2018,3,18,13,45,195.0,343.5,0.6,14.3,484.0,477.0,368.68
2018,3,18,14,0,208.0,330.0,0.7,14.2,476.0,461.01,358.28
2018,3,18,14,15,191.5,316.0,0.7,14.1,446.0,424.36,331.12
2018,3,18,14,30,175.0,302.0,0.7,14.0,416.0,388.92,304.69
2018,3,18,14,45,135.0,281.0,0.75,13.9,366.0,335.88,264.51
2018,3,18,15,0,95.0,260.0,0.8,13.8,316.0,285.77,226.11
2018,3,18,15,15,74.0,232.5,0.8,13.8,274.0,244.49,194.0
2018,3,18,15,30,53.0,205.0,0.8,13.8,232.0,205.94,163.7
2018,3,18,15,45,61.5,191.0,0.7,13.3,219.5,190.97,151.76
2018,3,18,16,0,70.0,177.0,0.6,12.8,207.0,174.9,138.49
2018,3,18,16,15,76.0,153.5,0.65,12.45,182.5,149.63,117.59
2018,3,18,16,30,82.0,130.0,0.7,12.1,158.0,124.0,96.27
2018,3,18,16,45,103.0,112.5,0.7,11.7,142.0,100.82,76.96
2018,3,18,17,0,124.0,95.0,0.7,11.3,126.0,77.39,63.92
2018,3,18,17,15,110.5,74.0,0.75,11.05,97.0,60.56,48.62
2018,3,18,17,30,97.0,53.0,0.8,10.8,68.0,44.33,33.57
2018,3,18,17,45,70.5,36.5,0.85,10.55,45.0,30.92,20.11
2018,3,18,18,0,44.0,20.0,0.9,10.3,22.0,17.3,0.0
2018,3,18,18,15,22.0,10.0,0.9,10.15,11.0,9.53,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,6,15,108.0,11.5,1.25,4.9,17.0,43.71,0.0
2018,3,19,6,30,216.0,23.0,1.4,5.7,34.0,113.58,0.0
2018,3,19,6,45,350.5,32.5,1.5,6.5,74.0,204.89,153.78
2018,3,19,7,0,485.0,42.0,1.6,7.3,114.0,298.21,242.54
2018,3,19,7,15,536.5,51.0,1.75,8.05,160.0,361.49,300.57
2018,3,19,7,30,588.0,60.0,1.9,8.8,206.0,428.98,359.6
2018,3,19,7,45,651.0,65.0,2.05,9.5,260.5,502.36,421.08
2018,3,19,8,0,714.0,70.0,2.2,10.2,315.0,576.32,480.7
2018,3,19,8,15,771.5,69.5,2.35,10.9,371.5,647.14,534.65
2018,3,19,8,30,829.0,69.0,2.5,11.6,428.0,719.94,587.47
2018,3,19,8,45,816.5,80.0,2.65,12.3,466.5,753.57,609.7
2018,3,19,9,0,804.0,91.0,2.8,13.0,505.0,783.26,628.97
2018,3,19,9,15,751.0,114.5,2.8,13.35,526.5,793.59,633.76
2018,3,19,9,30,698.0,138.0,2.8,13.7,548.0,793.88,631.47
2018,3,19,9,45,756.5,129.5,2.8,14.1,599.5,851.22,670.42
2018,3,19,10,0,815.0,121.0,2.8,14.5,651.0,903.48,704.55
2018,3,19,10,15,717.0,163.5,2.7,14.8,646.0,876.64,682.33
2018,3,19,10,30,619.0,206.0,2.6,15.1,641.0,837.11,651.91
2018,3,19,10,45,546.5,244.0,2.55,15.4,637.5,807.53,627.2
2018,3,19,11,0,474.0,282.0,2.5,15.7,634.0,779.04,603.11
2018,3,19,11,15,463.5,292.0,2.5,16.05,642.0,776.39,599.67
2018,3,19,11,30,453.0,302.0,2.5,16.4,650.0,771.48,594.5
2018,3,19,11,45,412.0,323.5,2.5,16.75,642.5,747.84,575.27
2018,3,19,12,0,371.0,345.0,2.5,17.1,635.0,713.25,548.67
2018,3,19,12,15,334.0,354.5,2.45,17.4,615.5,679.72,522.85
2018,3,19,12,30,297.0,364.0,2.4,17.7,596.0,645.95,496.84
2018,3,19,12,45,252.5,368.5,2.3,18.0,564.5,600.82,462.28
2018,3,19,13,0,208.0,373.0,2.2,18.3,533.0,548.61,422.64
2018,3,19,13,15,202.0,364.0,2.05,18.5,517.0,524.46,404.43
2018,3,19,13,30,196.0,355.0,1.9,18.7,501.0,500.17,385.89
2018,3,19,13,45,186.5,344.5,1.75,18.85,480.0,471.81,364.33
2018,3,19,14,0,177.0,334.0,1.6,19.0,459.0,443.79,342.97
2018,3,19,14,15,186.5,318.0,1.45,18.8,444.5,423.06,327.72
2018,3,19,14,30,196.0,302.0,1.3,18.6,430.0,401.22,311.33
2018,3,19,14,45,289.0,260.5,1.2,18.4,437.0,401.66,312.29
2018,3,19,15,0,382.0,219.0,1.1,18.2,444.0,389.86,302.62
2018,3,19,15,15,443.5,190.0,1.1,18.2,433.0,366.9,283.15
2018,3,19,15,30,505.0,161.0,1.1,18.2,422.0,335.18,255.45
2018,3,19,15,45,402.0,164.0,0.85,17.75,359.5,272.57,205.4
2018,3,19,16,0,299.0,167.0,0.6,17.3,297.0,222.22,166.07
2018,3,19,16,15,275.5,139.0,0.6,16.95,248.0,172.81,126.05
2018,3,19,16,30,252.0,111.0,0.6,16.6,199.0,126.76,89.29
2018,3,19,16,45,167.0,84.0,0.6,16.25,138.5,80.7,56.47
2018,3,19,17,0,82.0,57.0,0.6,15.9,78.0,49.63,38.45
2018,3,19,17,15,134.0,55.5,0.75,15.3,80.5,44.42,33.7
2018,3,19,17,30,186.0,54.0,0.9,14.7,83.0,43.31,32.2
2018,3,19,17,45,116.0,37.5,1.0,14.1,53.0,30.55,19.71
2018,3,19,18,0,46.0,21.0,1.1,13.5,23.0,18.13,0.0
2018,3,19,18,15,23.0,10.5,1.1,13.2,11.5,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,5.0,0.7,9.85,5.0,4.77,0.0
2018,3,20,6,30,0.0,10.0,0.9,9.9,10.0,9.27,0.0
2018,3,20,6,45,0.0,19.5,1.15,9.95,19.5,18.09,8.98
2018,3,20,7,0,0.0,29.0,1.4,10.0,29.0,26.92,17.29
2018,3,20,7,15,0.0,34.5,1.35,10.15,34.5,32.03,22.05
2018,3,20,7,30,0.0,40.0,1.3,10.3,40.0,37.14,26.66
2018,3,20,7,45,0.0,41.0,1.25,10.5,41.0,38.07,27.52
2018,3,20,8,0,0.0,42.0,1.2,10.7,42.0,39.01,28.28
2018,3,20,8,15,0.0,46.0,1.2,10.9,46.0,42.74,31.41
2018,3,20,8,30,0.0,50.0,1.2,11.1,50.0,46.47,34.5
2018,3,20,8,45,0.0,60.0,1.2,11.3,60.0,55.81,42.32
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,65.16,50.07
2018,3,20,9,15,0.0,81.0,1.5,11.6,81.0,75.45,58.57
2018,3,20,9,30,0.0,92.0,1.8,11.7,92.0,85.76,67.03
2018,3,20,9,45,0.0,110.5,2.1,11.8,110.5,103.72,81.82
2018,3,20,10,0,0.0,129.0,2.4,11.9,129.0,121.76,96.56
2018,3,20,10,15,0.0,130.5,2.65,11.95,130.5,123.09,97.45
2018,3,20,10,30,0.0,132.0,2.9,12.0,132.0,124.45,98.4
2018,3,20,10,45,0.0,127.0,3.2,12.05,127.0,119.5,94.19
2018,3,20,11,0,0.0,122.0,3.5,12.1,122.0,114.61,90.05
2018,3,20,11,15,0.0,123.5,3.6,12.15,123.5,116.02,91.11
2018,3,20,11,30,0.0,125.0,3.7,12.2,125.0,117.42,92.19
2018,3,20,11,45,0.5,128.5,3.75,12.3,129.0,121.2,95.23
2018,3,20,12,0,1.0,132.0,3.8,12.4,133.0,124.95,98.27
2018,3,20,12,15,0.5,116.5,3.85,12.35,117.0,109.62,85.65
2018,3,20,12,30,0.0,101.0,3.9,12.3,101.0,94.42,73.13
2018,3,20,12,45,0.0,89.0,3.95,12.3,89.0,83.09,63.79
2018,3,20,13,0,0.0,77.0,4.0,12.3,77.0,71.85,54.51
2018,3,20,13,15,0.0,72.0,3.85,12.35,72.0,67.17,50.65
2018,3,20,13,30,0.0,67.0,3.7,12.4,67.0,62.48,46.79
2018,3,20,13,45,0.0,65.0,3.6,12.4,65.0,60.6,45.28
2018,3,20,14,0,0.0,63.0,3.5,12.4,63.0,58.72,43.77
2018,3,20,14,15,0.0,64.0,3.4,12.35,64.0,59.64,44.63
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,60.55,45.5
2018,3,20,14,45,0.0,66.0,3.2,12.3,66.0,61.47,46.38
2018,3,20,15,0,0.0,67.0,3.1,12.3,67.0,62.39,47.27
2018,3,20,15,15,0.0,68.5,3.1,12.3,68.5,63.77,48.57
2018,3,20,15,30,0.0,70.0,3.1,12.3,70.0,65.16,49.89
2018,3,20,15,45,0.0,61.0,2.95,12.05,61.0,56.74,42.95
2018,3,20,16,0,0.0,52.0,2.8,11.8,52.0,48.34,35.95
2018,3,20,16,15,0.0,42.0,2.85,11.7,42.0,39.01,28.06
2018,3,20,16,30,0.0,32.0,2.9,11.6,32.0,29.7,20.1
2018,3,20,16,45,0.0,24.0,2.95,11.5,24.0,22.26,13.68
2018,3,20,17,0,0.0,16.0,3.0,11.4,16.0,14.82,7.79
2018,3,20,17,15,0.0,13.0,2.85,11.2,13.0,12.04,5.2
2018,3,20,17,30,0.0,10.0,2.7,11.0,10.0,9.26,2.57
2018,3,20,17,45,0.0,7.0,2.55,10.85,7.0,6.48,0.0
2018,3,20,18,0,0.0,4.0,2.4,10.7,4.0,3.7,0.0
2018,3,20,18,15,0.0,2.0,2.75,10.8,2.0,1.91,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.7,11.5,2.5,2.38,0.0
2018,3,21,6,30,0.0,5.0,1.7,11.8,5.0,4.62,0.0
2018,3,21,6,45,0.0,9.0,1.65,12.1,9.0,8.33,1.11
2018,3,21,7,0,0.0,13.0,1.6,12.4,13.0,12.04,4.56
2018,3,21,7,15,0.0,14.5,1.7,12.7,14.5,13.43,5.89
2018,3,21,7,30,0.0,16.0,1.8,13.0,16.0,14.82,7.15
2018,3,21,7,45,0.0,22.0,1.85,13.35,22.0,20.4,11.97
2018,3,21,8,0,0.0,28.0,1.9,13.7,28.0,25.98,16.73
2018,3,21,8,15,0.0,38.5,2.05,13.95,38.5,35.75,25.02
2018,3,21,8,30,0.0,49.0,2.2,14.2,49.0,45.54,33.23
2018,3,21,8,45,0.0,51.5,2.3,14.45,51.5,47.88,35.05
2018,3,21,9,0,0.0,54.0,2.4,14.7,54.0,50.23,36.87
2018,3,21,9,15,0.0,72.0,2.55,15.0,72.0,67.04,50.78
2018,3,21,9,30,0.0,90.0,2.7,15.3,90.0,83.88,64.54
2018,3,21,9,45,0.5,116.5,2.85,15.6,117.0,110.04,85.85
2018,3,21,10,0,1.0,143.0,3.0,15.9,144.0,136.5,107.15
2018,3,21,10,15,3.5,170.0,3.15,16.3,172.5,165.5,130.3
2018,3,21,10,30,6.0,197.0,3.3,16.7,201.0,194.63,153.3
2018,3,21,10,45,11.0,225.5,3.45,17.1,233.5,227.74,179.32
2018,3,21,11,0,16.0,254.0,3.6,17.5,266.0,260.86,205.04
2018,3,21,11,15,16.5,260.5,3.7,17.75,273.0,267.18,209.57
2018,3,21,11,30,17.0,267.0,3.8,18.0,280.0,273.42,214.12
2018,3,21,11,45,12.5,238.0,3.9,18.25,247.5,239.4,187.1
2018,3,21,12,0,8.0,209.0,4.0,18.5,215.0,206.04,160.57
2018,3,21,12,15,11.5,229.0,3.9,18.55,238.0,228.31,178.2
2018,3,21,12,30,15.0,249.0,3.8,18.6,261.0,250.29,195.42
2018,3,21,12,45,26.0,281.5,3.75,18.6,302.0,298.62,233.31
2018,3,21,13,0,37.0,314.0,3.7,18.6,343.0,338.2,264.02
2018,3,21,13,15,36.0,310.5,3.6,18.6,338.0,330.81,258.23
2018,3,21,13,30,35.0,307.0,3.5,18.6,333.0,323.37,252.58
2018,3,21,13,45,58.5,312.5,3.4,18.6,354.5,342.4,268.01
2018,3,21,14,0,82.0,318.0,3.3,18.6,376.0,359.06,281.36
2018,3,21,14,15,135.5,311.5,3.35,18.6,403.0,384.4,301.96
2018,3,21,14,30,189.0,305.0,3.4,18.6,430.0,399.87,314.48
2018,3,21,14,45,184.0,284.5,3.45,18.65,400.5,365.32,287.57
2018,3,21,15,0,179.0,264.0,3.5,18.7,371.0,331.23,260.82
2018,3,21,15,15,172.0,243.0,3.5,18.7,340.0,296.36,233.07
2018,3,21,15,30,165.0,222.0,3.5,18.7,309.0,262.32,205.57
2018,3,21,15,45,121.5,196.0,3.3,18.25,257.0,213.41,166.86
2018,3,21,16,0,78.0,170.0,3.1,17.8,205.0,171.43,133.9
2018,3,21,16,15,95.0,151.5,3.1,17.45,189.0,150.18,115.8
2018,3,21,16,30,112.0,133.0,3.1,17.1,173.0,128.43,97.2
2018,3,21,16,45,85.5,116.5,3.05,16.8,144.0,103.02,78.08
2018,3,21,17,0,59.0,100.0,3.0,16.5,115.0,84.08,68.62
2018,3,21,17,15,42.0,78.5,2.95,16.25,88.0,66.31,52.74
2018,3,21,17,30,25.0,57.0,2.9,16.0,61.0,49.1,37.09
2018,3,21,17,45,14.0,38.0,2.85,15.8,40.0,33.35,22.22
2018,3,21,18,0,3.0,19.0,2.8,15.6,19.0,17.47,0.0
2018,3,21,18,15,1.5,9.5,2.9,15.5,9.5,9.05,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.0,3.35,13.35,6.0,5.72,0.0
2018,3,22,6,30,0.0,12.0,3.4,13.4,12.0,11.12,0.0
2018,3,22,6,45,0.0,22.5,3.4,13.45,22.5,20.88,11.34
2018,3,22,7,0,0.0,33.0,3.4,13.5,33.0,30.64,20.21
2018,3,22,7,15,0.0,44.0,3.5,13.65,44.0,40.88,29.26
2018,3,22,7,30,0.0,55.0,3.6,13.8,55.0,51.14,38.19
2018,3,22,7,45,0.0,45.5,3.7,13.9,45.5,42.26,30.65
2018,3,22,8,0,0.0,36.0,3.8,14.0,36.0,33.42,23.05
2018,3,22,8,15,0.0,32.5,3.9,14.1,32.5,30.17,20.2
2018,3,22,8,30,0.0,29.0,4.0,14.2,29.0,26.93,17.36
2018,3,22,8,45,0.0,32.5,4.05,14.35,32.5,30.19,20.05
2018,3,22,9,0,0.0,36.0,4.1,14.5,36.0,33.46,22.73
2018,3,22,9,15,0.5,72.5,4.25,14.6,73.0,67.94,51.62
2018,3,22,9,30,1.0,109.0,4.4,14.7,110.0,103.21,80.79
2018,3,22,9,45,9.5,157.5,4.6,14.75,164.0,158.98,126.8
2018,3,22,10,0,18.0,206.0,4.8,14.8,218.0,215.9,173.04
2018,3,22,10,15,125.0,257.5,4.95,14.8,346.5,395.81,320.2
2018,3,22,10,30,232.0,309.0,5.1,14.8,475.0,568.95,456.47
2018,3,22,10,45,488.5,240.0,5.2,14.8,604.5,750.62,600.91
2018,3,22,11,0,745.0,171.0,5.3,14.8,734.0,925.35,731.82
2018,3,22,11,15,832.5,135.5,5.35,14.8,776.5,961.62,756.66
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,991.35,777.6
2018,3,22,11,45,926.5,98.0,5.5,14.8,828.5,985.1,773.26
2018,3,22,12,0,933.0,96.0,5.6,14.8,838.0,975.03,766.52
2018,3,22,12,15,889.5,116.5,5.6,14.85,824.0,939.62,740.79
2018,3,22,12,30,846.0,137.0,5.6,14.9,810.0,908.3,718.15
2018,3,22,12,45,843.5,137.0,5.65,14.95,802.0,882.5,699.8
2018,3,22,13,0,841.0,137.0,5.7,15.0,794.0,853.68,679.19
2018,3,22,13,15,883.5,115.0,5.65,15.05,793.0,831.28,662.84
2018,3,22,13,30,926.0,93.0,5.6,15.1,792.0,808.44,646.19
2018,3,22,13,45,924.0,91.0,5.6,15.15,770.0,767.53,616.26
2018,3,22,14,0,922.0,89.0,5.6,15.2,748.0,723.97,584.2
2018,3,22,14,15,914.5,87.5,5.55,15.05,718.0,674.91,545.54
2018,3,22,14,30,907.0,86.0,5.5,14.9,688.0,624.06,504.47
2018,3,22,14,45,895.0,84.5,5.5,14.8,651.0,569.24,459.23
2018,3,22,15,0,883.0,83.0,5.5,14.7,614.0,513.57,412.02
2018,3,22,15,15,866.5,80.5,5.5,14.7,570.5,454.43,360.55
2018,3,22,15,30,850.0,78.0,5.5,14.7,527.0,395.5,307.86
2018,3,22,15,45,830.0,76.0,5.4,14.05,481.5,333.78,252.35
2018,3,22,16,0,810.0,74.0,5.3,13.4,436.0,275.47,198.8
2018,3,22,16,15,781.0,71.0,5.15,12.9,386.5,215.99,145.0
2018,3,22,16,30,752.0,68.0,5.0,12.4,337.0,159.42,96.62
2018,3,22,16,45,706.5,64.0,4.85,11.9,285.0,103.93,56.96
2018,3,22,17,0,661.0,60.0,4.7,11.4,233.0,49.94,32.26
2018,3,22,17,15,588.0,53.5,4.55,10.75,182.0,39.59,30.04
2018,3,22,17,30,515.0,47.0,4.4,10.1,131.0,36.44,26.84
2018,3,22,17,45,373.0,36.5,4.25,9.5,86.0,29.37,19.6
2018,3,22,18,0,231.0,26.0,4.1,8.9,41.0,22.02,3.15
2018,3,22,18,15,115.5,13.0,4.05,8.6,20.5,12.39,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,16.0,3.0,1.15,5.05,2.5,0.0,0.0
2018,3,23,6,0,32.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,23,6,15,146.0,18.0,1.2,6.2,26.5,63.01,0.0
2018,3,23,6,30,260.0,30.0,1.3,7.1,48.0,144.56,70.67
2018,3,23,6,45,383.5,39.0,1.4,8.0,91.0,229.88,180.27
2018,3,23,7,0,507.0,48.0,1.5,8.9,134.0,321.36,262.4
2018,3,23,7,15,582.5,54.0,1.5,9.5,185.5,395.81,327.89
2018,3,23,7,30,658.0,60.0,1.5,10.1,237.0,476.53,395.7
2018,3,23,7,45,706.5,63.5,1.5,10.65,289.5,539.63,446.92
2018,3,23,8,0,755.0,67.0,1.5,11.2,342.0,608.91,500.55
2018,3,23,8,15,787.0,70.5,1.5,11.5,393.5,668.23,543.15
2018,3,23,8,30,819.0,74.0,1.5,11.8,445.0,727.66,584.4
2018,3,23,8,45,843.5,76.0,1.55,12.1,493.5,778.96,619.14
2018,3,23,9,0,868.0,78.0,1.6,12.4,542.0,822.21,647.53
2018,3,23,9,15,744.0,115.5,1.7,12.65,535.5,796.19,627.26
2018,3,23,9,30,620.0,153.0,1.8,12.9,529.0,748.62,592.19
2018,3,23,9,45,424.5,220.0,1.9,13.15,484.5,653.53,518.37
2018,3,23,10,0,229.0,287.0,2.0,13.4,440.0,525.98,417.91
2018,3,23,10,15,388.5,259.0,2.2,13.6,533.0,673.92,532.7
2018,3,23,10,30,548.0,231.0,2.4,13.8,626.0,796.93,624.4
2018,3,23,10,45,597.0,216.5,2.55,14.05,659.5,834.56,650.92
2018,3,23,11,0,646.0,202.0,2.7,14.3,693.0,865.6,672.87
2018,3,23,11,15,659.0,207.0,2.85,14.45,716.5,880.03,682.87
2018,3,23,11,30,672.0,212.0,3.0,14.6,740.0,891.36,690.93
2018,3,23,11,45,640.0,228.5,3.2,14.7,735.5,868.96,675.41
2018,3,23,12,0,608.0,245.0,3.4,14.8,731.0,844.01,657.5
2018,3,23,12,15,570.5,261.0,3.55,14.85,717.0,808.98,632.06
2018,3,23,12,30,533.0,277.0,3.7,14.9,703.0,776.16,607.91
2018,3,23,12,45,536.0,273.0,3.85,14.95,697.5,757.21,594.86
2018,3,23,13,0,539.0,269.0,4.0,15.0,692.0,736.09,579.96
2018,3,23,13,15,550.0,259.5,4.1,14.9,684.0,713.8,564.43
2018,3,23,13,30,561.0,250.0,4.2,14.8,676.0,689.0,546.79
2018,3,23,13,45,605.5,224.5,4.3,14.75,671.0,672.72,536.02
2018,3,23,14,0,650.0,199.0,4.4,14.7,666.0,649.31,519.38
2018,3,23,14,15,683.0,176.5,4.45,14.55,649.0,615.83,494.25
2018,3,23,14,30,716.0,154.0,4.5,14.4,632.0,577.72,464.67
2018,3,23,14,45,801.5,120.0,4.55,14.3,627.0,553.37,444.72
2018,3,23,15,0,887.0,86.0,4.6,14.2,622.0,519.24,415.29
2018,3,23,15,15,870.0,83.5,4.6,14.2,578.0,459.58,363.75
2018,3,23,15,30,853.0,81.0,4.6,14.2,534.0,398.01,309.34
2018,3,23,15,45,829.5,78.5,4.55,13.7,486.0,336.65,254.37
2018,3,23,16,0,806.0,76.0,4.5,13.2,438.0,276.96,199.94
2018,3,23,16,15,774.0,72.5,4.25,12.8,387.0,216.62,145.64
2018,3,23,16,30,742.0,69.0,4.0,12.4,336.0,159.58,97.04
2018,3,23,16,45,696.0,63.5,3.8,11.95,283.5,103.28,56.57
2018,3,23,17,0,650.0,58.0,3.6,11.5,231.0,48.72,30.81
2018,3,23,17,15,575.0,52.0,3.2,10.85,180.0,38.11,28.73
2018,3,23,17,30,500.0,46.0,2.8,10.2,129.0,35.32,25.88
2018,3,23,17,45,375.0,37.0,2.4,9.55,87.0,29.66,20.0
2018,3,23,18,0,250.0,28.0,2.0,8.9,45.0,23.91,6.15
2018,3,23,18,15,140.0,16.5,1.9,8.65,24.5,15.73,0.0
2018,3,23,18,30,30.0,5.0,1.8,8.4,4.0,0.0,0.0
2018,3,23,18,45,15.0,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,24,5,45,11.0,3.0,1.0,7.2,2.5,0.0,0.0
2018,3,24,6,0,22.0,6.0,1.0,7.2,5.0,0.0,0.0
2018,3,24,6,15,118.5,19.0,1.2,7.8,26.5,55.66,0.0
2018,3,24,6,30,215.0,32.0,1.4,8.4,48.0,136.22,77.59
2018,3,24,6,45,293.0,41.0,1.6,9.0,81.5,193.7,152.49
2018,3,24,7,0,371.0,50.0,1.8,9.6,115.0,259.35,212.75
2018,3,24,7,15,232.5,60.0,1.95,9.85,105.5,212.54,177.43
2018,3,24,7,30,94.0,70.0,2.1,10.1,96.0,133.86,111.23
2018,3,24,7,45,68.5,97.0,2.25,10.4,118.0,153.02,127.4
2018,3,24,8,0,43.0,124.0,2.4,10.7,140.0,159.37,131.93
2018,3,24,8,15,110.5,155.0,2.5,10.95,204.0,255.12,213.14
2018,3,24,8,30,178.0,186.0,2.6,11.2,268.0,345.86,287.91
2018,3,24,8,45,227.0,198.5,2.65,11.5,314.0,416.5,344.29
2018,3,24,9,0,276.0,211.0,2.7,11.8,360.0,477.6,392.17
2018,3,24,9,15,206.5,242.0,2.85,12.0,358.5,446.62,364.69
2018,3,24,9,30,137.0,273.0,3.0,12.2,357.0,424.03,343.81
2018,3,24,9,45,110.0,278.0,3.15,12.4,348.0,405.64,327.87
2018,3,24,10,0,83.0,283.0,3.3,12.6,339.0,371.87,299.91
2018,3,24,10,15,260.5,263.0,3.5,12.75,450.0,543.91,439.19
2018,3,24,10,30,438.0,243.0,3.7,12.9,561.0,706.29,565.11
2018,3,24,10,45,629.5,196.0,3.85,13.05,668.5,844.92,669.68
2018,3,24,11,0,821.0,149.0,4.0,13.2,776.0,971.46,758.92
2018,3,24,11,15,674.0,211.0,4.15,13.25,733.0,899.75,706.95
2018,3,24,11,30,527.0,273.0,4.3,13.3,690.0,814.4,642.64
2018,3,24,11,45,402.5,309.5,4.45,13.35,629.5,726.72,575.64
2018,3,24,12,0,278.0,346.0,4.6,13.4,569.0,629.2,499.9
2018,3,24,12,15,420.5,307.5,4.75,13.35,645.0,720.72,573.58
2018,3,24,12,30,563.0,269.0,4.9,13.3,721.0,795.21,632.78
2018,3,24,12,45,743.5,190.5,5.05,13.3,781.0,856.75,682.14
2018,3,24,13,0,924.0,112.0,5.2,13.3,841.0,894.5,710.73
2018,3,24,13,15,923.0,109.5,5.3,13.2,825.5,859.64,686.23
2018,3,24,13,30,922.0,107.0,5.4,13.1,810.0,821.76,659.69
2018,3,24,13,45,748.5,165.0,5.45,13.0,724.0,719.38,582.14
2018,3,24,14,0,575.0,223.0,5.5,12.9,638.0,619.13,502.0
2018,3,24,14,15,413.0,256.5,5.5,12.65,548.0,517.1,419.97
2018,3,24,14,30,251.0,290.0,5.5,12.4,458.0,425.21,345.03
2018,3,24,14,45,446.0,221.0,5.5,12.2,500.0,453.06,369.05
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,459.45,373.11
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,432.7,347.63
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,396.96,312.58
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,331.85,254.64
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,269.51,199.03
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,212.06,146.37
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,155.44,96.82
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,102.09,56.89
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,50.92,32.48
2018,3,24,17,15,585.0,53.5,3.4,9.0,185.0,39.25,30.01
2018,3,24,17,30,520.0,47.0,3.0,8.4,135.0,36.08,26.8
2018,3,24,17,45,395.0,38.0,2.6,7.85,91.5,30.46,20.95
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,24.75,8.47
