Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.99,14.39
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,19.06,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,6.67,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,30.5,10.5,1.8,8.95,12.5,15.85,0.0
2018,5,4,5,30,61.0,21.0,2.1,9.5,25.0,42.23,5.47
2018,5,4,5,45,193.5,37.0,2.45,10.05,64.5,113.93,82.02
2018,5,4,6,0,326.0,53.0,2.8,10.6,104.0,190.97,149.5
2018,5,4,6,15,351.0,64.0,2.85,11.2,137.5,232.0,188.04
2018,5,4,6,30,376.0,75.0,2.9,11.8,171.0,275.57,227.54
2018,5,4,6,45,449.0,83.5,3.0,12.4,223.5,343.72,286.06
2018,5,4,7,0,522.0,92.0,3.1,13.0,276.0,423.54,352.32
2018,5,4,7,15,562.5,101.0,2.9,13.7,328.0,485.7,401.64
2018,5,4,7,30,603.0,110.0,2.7,14.4,380.0,550.37,451.0
2018,5,4,7,45,601.5,125.0,2.5,15.1,421.0,593.5,481.37
2018,5,4,8,0,600.0,140.0,2.3,15.8,462.0,634.67,509.07
2018,5,4,8,15,532.5,177.0,2.1,16.5,482.0,639.77,507.65
2018,5,4,8,30,465.0,214.0,1.9,17.2,502.0,643.21,504.74
2018,5,4,8,45,452.0,232.5,1.7,17.9,529.0,667.14,517.76
2018,5,4,9,0,439.0,251.0,1.5,18.6,556.0,688.44,528.17
2018,5,4,9,15,498.5,245.5,1.4,19.25,610.5,748.46,567.92
2018,5,4,9,30,558.0,240.0,1.3,19.9,665.0,809.32,606.5
2018,5,4,9,45,728.0,173.5,1.2,20.5,753.5,916.69,674.79
2018,5,4,10,0,898.0,107.0,1.1,21.1,842.0,1007.55,727.07
2018,5,4,10,15,904.0,108.0,1.15,21.7,869.0,1023.69,734.16
2018,5,4,10,30,910.0,109.0,1.2,22.3,896.0,1036.4,740.21
2018,5,4,10,45,881.0,128.5,1.2,22.9,904.5,1029.8,733.52
2018,5,4,11,0,852.0,148.0,1.2,23.5,913.0,1018.86,724.56
2018,5,4,11,15,736.5,220.0,1.25,24.05,888.0,987.97,704.4
2018,5,4,11,30,621.0,292.0,1.3,24.6,863.0,936.81,669.85
2018,5,4,11,45,584.5,317.0,1.3,25.15,856.5,914.01,653.13
2018,5,4,12,0,548.0,342.0,1.3,25.7,850.0,890.57,635.68
2018,5,4,12,15,514.0,356.5,1.25,26.1,832.0,857.5,612.16
2018,5,4,12,30,480.0,371.0,1.2,26.5,814.0,823.39,588.08
2018,5,4,12,45,503.0,357.0,1.15,26.9,816.5,812.73,580.73
2018,5,4,13,0,526.0,343.0,1.1,27.3,819.0,799.19,571.22
2018,5,4,13,15,550.5,323.5,1.15,27.45,813.5,778.73,559.11
2018,5,4,13,30,575.0,304.0,1.2,27.6,808.0,755.14,544.77
2018,5,4,13,45,557.5,298.0,1.3,27.7,775.0,708.99,514.94
2018,5,4,14,0,540.0,292.0,1.4,27.8,742.0,662.8,484.52
2018,5,4,14,15,630.0,239.0,1.55,27.75,745.0,646.7,476.37
2018,5,4,14,30,720.0,186.0,1.7,27.7,748.0,621.02,460.3
2018,5,4,14,45,708.0,178.5,1.9,27.6,709.0,568.21,423.04
2018,5,4,15,0,696.0,171.0,2.1,27.5,670.0,515.34,384.41
2018,5,4,15,15,706.0,153.5,2.1,27.5,633.5,464.05,344.77
2018,5,4,15,30,716.0,136.0,2.1,27.5,597.0,410.89,302.27
2018,5,4,15,45,726.0,123.0,2.4,26.9,560.5,359.86,260.87
2018,5,4,16,0,736.0,110.0,2.7,26.3,524.0,307.15,216.38
2018,5,4,16,15,734.5,101.0,2.8,25.6,482.0,253.5,170.34
2018,5,4,16,30,733.0,92.0,2.9,24.9,440.0,199.73,124.68
2018,5,4,16,45,683.0,88.0,3.0,24.2,383.0,144.29,82.77
2018,5,4,17,0,633.0,84.0,3.1,23.5,326.0,94.78,52.41
2018,5,4,17,15,581.5,77.5,3.15,22.4,274.5,52.66,40.1
2018,5,4,17,30,530.0,71.0,3.2,21.3,223.0,50.18,38.15
2018,5,4,17,45,450.5,63.0,3.2,20.15,174.0,46.2,34.72
2018,5,4,18,0,371.0,55.0,3.2,19.0,125.0,42.05,30.93
2018,5,4,18,15,290.0,43.5,3.25,18.1,88.0,33.38,22.92
2018,5,4,18,30,209.0,32.0,3.3,17.2,51.0,25.09,13.8
2018,5,4,18,45,124.5,19.5,3.3,16.25,29.0,18.59,0.0
2018,5,4,19,0,40.0,7.0,3.3,15.3,7.0,6.67,0.0
2018,5,4,19,15,20.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,4,45,7.0,2.0,2.35,10.75,1.5,0.0,0.0
2018,5,5,5,0,14.0,4.0,2.4,10.9,3.0,0.0,0.0
2018,5,5,5,15,14.0,9.5,2.5,11.25,9.5,11.76,0.0
2018,5,5,5,30,14.0,15.0,2.6,11.6,16.0,17.61,1.04
2018,5,5,5,45,7.0,25.5,2.65,11.95,26.0,25.82,15.22
2018,5,5,6,0,0.0,36.0,2.7,12.3,36.0,33.45,22.64
2018,5,5,6,15,0.0,41.0,2.65,12.6,41.0,38.09,26.98
2018,5,5,6,30,0.0,46.0,2.6,12.9,46.0,42.74,31.14
2018,5,5,6,45,0.0,56.5,2.55,13.2,56.5,52.53,39.55
2018,5,5,7,0,0.0,67.0,2.5,13.5,67.0,62.33,47.82
2018,5,5,7,15,0.5,96.5,2.5,13.85,96.5,91.53,72.33
2018,5,5,7,30,1.0,126.0,2.5,14.2,126.0,121.21,96.8
2018,5,5,7,45,32.5,163.5,2.5,14.5,181.0,189.43,153.49
2018,5,5,8,0,64.0,201.0,2.5,14.8,236.0,254.77,206.49
2018,5,5,8,15,194.0,227.5,2.6,15.1,346.0,400.53,324.54
2018,5,5,8,30,324.0,254.0,2.7,15.4,456.0,556.98,445.56
2018,5,5,8,45,335.0,273.0,2.8,15.65,494.5,597.25,473.72
2018,5,5,9,0,346.0,292.0,2.9,15.9,533.0,636.9,501.75
2018,5,5,9,15,324.0,317.5,2.85,16.65,553.5,652.28,509.22
2018,5,5,9,30,302.0,343.0,2.8,17.4,574.0,665.08,514.84
2018,5,5,9,45,309.5,357.5,2.75,18.15,603.0,692.03,531.56
2018,5,5,10,0,317.0,372.0,2.7,18.9,632.0,717.79,547.07
2018,5,5,10,15,276.5,395.0,2.6,19.55,627.0,703.53,532.8
2018,5,5,10,30,236.0,418.0,2.5,20.2,622.0,674.13,508.54
2018,5,5,10,45,207.0,425.5,2.35,20.9,607.5,651.13,489.1
2018,5,5,11,0,178.0,433.0,2.2,21.6,593.0,626.99,468.94
2018,5,5,11,15,122.0,427.0,2.25,21.6,537.5,560.89,420.62
2018,5,5,11,30,66.0,421.0,2.3,21.6,482.0,484.02,364.07
2018,5,5,11,45,86.0,432.5,2.3,21.65,512.5,512.24,385.26
2018,5,5,12,0,106.0,444.0,2.3,21.7,543.0,539.26,404.85
2018,5,5,12,15,130.0,454.0,2.55,21.35,574.5,575.38,432.37
2018,5,5,12,30,154.0,464.0,2.8,21.0,606.0,600.33,451.96
2018,5,5,12,45,107.5,402.0,3.05,20.7,500.5,489.92,372.64
2018,5,5,13,0,61.0,340.0,3.3,20.4,395.0,377.62,289.82
2018,5,5,13,15,44.5,332.5,3.55,19.9,372.5,352.65,271.75
2018,5,5,13,30,28.0,325.0,3.8,19.4,350.0,328.77,254.0
2018,5,5,13,45,29.5,323.0,4.1,18.95,348.5,324.9,251.99
2018,5,5,14,0,31.0,321.0,4.4,18.5,347.0,320.76,249.77
2018,5,5,14,15,64.5,332.5,4.5,18.05,384.0,349.94,273.83
2018,5,5,14,30,98.0,344.0,4.6,17.6,421.0,375.3,294.63
2018,5,5,14,45,91.0,330.5,4.75,17.15,399.0,351.58,276.87
2018,5,5,15,0,84.0,317.0,4.9,16.7,377.0,328.47,259.51
2018,5,5,15,15,100.0,300.5,4.9,16.7,368.0,314.2,248.43
2018,5,5,15,30,116.0,284.0,4.9,16.7,359.0,295.28,233.27
2018,5,5,15,45,189.0,259.0,5.1,16.45,370.5,290.28,228.15
2018,5,5,16,0,262.0,234.0,5.3,16.2,382.0,273.15,211.8
2018,5,5,16,15,268.0,204.5,5.15,16.15,344.0,231.82,176.53
2018,5,5,16,30,274.0,175.0,5.0,16.1,306.0,190.26,141.16
2018,5,5,16,45,379.5,142.5,4.85,16.1,301.5,152.86,105.91
2018,5,5,17,0,485.0,110.0,4.7,16.1,297.0,108.12,69.79
2018,5,5,17,15,503.5,93.0,4.4,15.7,262.0,64.98,52.14
2018,5,5,17,30,522.0,76.0,4.1,15.3,227.0,54.21,42.7
2018,5,5,17,45,471.5,67.5,3.75,14.95,183.0,50.06,38.93
2018,5,5,18,0,421.0,59.0,3.4,14.6,139.0,45.69,34.76
2018,5,5,18,15,305.0,47.5,3.4,14.1,96.5,36.54,26.12
2018,5,5,18,30,189.0,36.0,3.4,13.6,54.0,28.3,16.93
2018,5,5,18,45,94.5,20.0,3.45,13.1,29.0,15.94,0.0
2018,5,5,19,0,0.0,4.0,3.5,12.6,4.0,3.81,0.0
2018,5,5,19,15,0.0,2.0,3.6,12.35,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,10.0,2.5,2.1,8.45,2.0,0.0,0.0
2018,5,6,5,0,20.0,5.0,2.1,8.5,4.0,0.0,0.0
2018,5,6,5,15,68.5,16.0,2.4,9.15,19.5,28.56,0.0
2018,5,6,5,30,117.0,27.0,2.7,9.8,35.0,68.56,25.26
2018,5,6,5,45,176.5,40.5,3.0,10.4,64.0,112.95,82.6
2018,5,6,6,0,236.0,54.0,3.3,11.0,93.0,159.68,125.37
2018,5,6,6,15,265.0,70.5,3.35,11.5,128.5,203.89,165.64
2018,5,6,6,30,294.0,87.0,3.4,12.0,164.0,251.0,207.49
2018,5,6,6,45,349.5,99.5,3.4,12.45,210.5,310.26,258.45
2018,5,6,7,0,405.0,112.0,3.4,12.9,257.0,374.72,312.39
2018,5,6,7,15,394.5,133.5,3.35,13.4,293.0,412.47,342.42
2018,5,6,7,30,384.0,155.0,3.3,13.9,329.0,448.09,369.7
2018,5,6,7,45,419.5,169.0,3.25,14.35,379.0,506.55,414.88
2018,5,6,8,0,455.0,183.0,3.2,14.8,429.0,566.84,460.14
2018,5,6,8,15,618.0,149.0,3.2,15.35,516.0,683.42,549.62
2018,5,6,8,30,781.0,115.0,3.2,15.9,603.0,800.68,632.76
2018,5,6,8,45,826.5,106.5,3.2,16.4,656.0,856.05,668.67
2018,5,6,9,0,872.0,98.0,3.2,16.9,709.0,904.17,699.25
2018,5,6,9,15,797.5,138.5,3.25,17.4,721.0,909.63,700.13
2018,5,6,9,30,723.0,179.0,3.3,17.9,733.0,905.44,694.8
2018,5,6,9,45,734.5,183.5,3.4,18.35,767.5,934.11,712.92
2018,5,6,10,0,746.0,188.0,3.5,18.8,802.0,960.17,728.91
2018,5,6,10,15,834.5,146.5,3.65,19.2,854.5,1005.02,758.13
2018,5,6,10,30,923.0,105.0,3.8,19.6,907.0,1045.35,783.92
2018,5,6,10,45,860.5,145.5,3.95,20.0,906.5,1026.79,770.22
2018,5,6,11,0,798.0,186.0,4.1,20.4,906.0,1013.49,760.61
2018,5,6,11,15,663.0,271.5,4.2,20.65,875.0,966.64,727.72
2018,5,6,11,30,528.0,357.0,4.3,20.9,844.0,908.64,683.12
2018,5,6,11,45,641.5,291.5,4.45,21.15,886.5,945.04,712.18
2018,5,6,12,0,755.0,226.0,4.6,21.4,929.0,976.05,735.17
2018,5,6,12,15,655.0,275.5,4.65,21.45,884.0,911.78,689.85
2018,5,6,12,30,555.0,325.0,4.7,21.5,839.0,847.69,642.84
2018,5,6,12,45,500.0,350.0,4.8,21.55,809.5,802.97,610.55
2018,5,6,13,0,445.0,375.0,4.9,21.6,780.0,758.73,578.13
2018,5,6,13,15,487.5,347.5,4.8,21.4,783.0,748.41,572.26
2018,5,6,13,30,530.0,320.0,4.7,21.2,786.0,733.99,563.08
2018,5,6,13,45,483.0,323.0,4.65,21.0,738.5,675.37,520.0
2018,5,6,14,0,436.0,326.0,4.6,20.8,691.0,619.13,478.32
2018,5,6,14,15,278.0,347.5,4.5,20.45,577.0,507.32,393.04
2018,5,6,14,30,120.0,369.0,4.4,20.1,463.0,410.62,318.1
2018,5,6,14,45,175.0,345.5,4.3,19.75,475.5,411.6,320.23
2018,5,6,15,0,230.0,322.0,4.2,19.4,488.0,407.04,317.17
2018,5,6,15,15,253.5,295.5,4.2,19.4,468.0,376.95,293.49
2018,5,6,15,30,277.0,269.0,4.2,19.4,448.0,346.28,268.64
2018,5,6,15,45,438.5,209.5,4.1,18.45,469.0,332.06,254.43
2018,5,6,16,0,600.0,150.0,4.0,17.5,490.0,301.94,224.28
2018,5,6,16,15,431.0,163.0,4.0,17.0,396.0,233.95,171.56
2018,5,6,16,30,262.0,176.0,4.0,16.5,302.0,189.17,140.3
2018,5,6,16,45,186.5,163.5,4.0,16.0,248.0,156.26,117.0
2018,5,6,17,0,111.0,151.0,4.0,15.5,194.0,127.13,97.91
2018,5,6,17,15,223.5,118.0,3.95,15.1,188.5,88.38,72.89
2018,5,6,17,30,336.0,85.0,3.9,14.7,183.0,60.73,48.59
2018,5,6,17,45,320.5,73.0,3.8,14.3,151.5,53.45,42.06
2018,5,6,18,0,305.0,61.0,3.7,13.9,120.0,45.75,34.93
2018,5,6,18,15,232.0,48.0,3.6,13.65,85.0,36.77,26.43
2018,5,6,18,30,159.0,35.0,3.5,13.4,50.0,27.38,16.5
2018,5,6,18,45,97.0,21.5,3.4,13.15,29.0,17.15,0.0
2018,5,6,19,0,35.0,8.0,3.3,12.9,8.0,7.63,0.0
2018,5,6,19,15,17.5,4.0,3.3,12.85,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,4,45,12.0,3.0,1.95,9.6,2.5,0.0,0.0
2018,5,7,5,0,24.0,6.0,1.9,9.7,5.0,0.0,0.0
2018,5,7,5,15,116.0,17.5,2.1,10.35,24.5,39.37,0.0
2018,5,7,5,30,208.0,29.0,2.3,11.0,44.0,94.51,41.66
2018,5,7,5,45,320.5,39.5,2.5,11.65,83.0,156.72,114.53
2018,5,7,6,0,433.0,50.0,2.7,12.3,122.0,229.08,178.83
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,294.19,236.82
2018,5,7,6,30,581.0,65.0,2.4,13.6,219.0,366.61,299.32
2018,5,7,6,45,629.0,70.5,2.3,14.25,270.0,429.88,352.51
2018,5,7,7,0,677.0,76.0,2.2,14.9,321.0,496.87,406.43
2018,5,7,7,15,712.5,80.5,2.15,15.55,373.5,558.1,453.81
2018,5,7,7,30,748.0,85.0,2.1,16.2,426.0,618.8,498.96
2018,5,7,7,45,773.0,89.5,2.0,16.85,477.0,675.46,538.01
2018,5,7,8,0,798.0,94.0,1.9,17.5,528.0,732.07,574.91
2018,5,7,8,15,817.0,97.0,1.9,18.2,576.0,781.73,606.4
2018,5,7,8,30,836.0,100.0,1.9,18.9,624.0,830.21,636.37
2018,5,7,8,45,849.5,102.5,1.85,19.6,667.5,871.82,660.48
2018,5,7,9,0,863.0,105.0,1.8,20.3,711.0,904.17,677.91
2018,5,7,9,15,876.5,105.5,1.8,20.9,750.5,938.82,697.5
2018,5,7,9,30,890.0,106.0,1.8,21.5,790.0,970.94,715.15
2018,5,7,9,45,902.5,105.5,1.75,22.15,825.0,998.24,728.71
2018,5,7,10,0,915.0,105.0,1.7,22.8,860.0,1022.54,740.23
2018,5,7,10,15,920.5,106.5,1.7,23.45,887.0,1038.85,747.37
2018,5,7,10,30,926.0,108.0,1.7,24.1,914.0,1051.64,752.43
2018,5,7,10,45,928.5,110.0,1.7,24.8,933.5,1058.34,753.67
2018,5,7,11,0,931.0,112.0,1.7,25.5,953.0,1061.35,752.8
2018,5,7,11,15,932.5,112.0,1.8,25.8,964.5,1057.59,750.56
2018,5,7,11,30,934.0,112.0,1.9,26.1,976.0,1050.18,746.19
2018,5,7,11,45,935.0,112.5,2.05,26.4,981.0,1039.18,740.28
2018,5,7,12,0,936.0,113.0,2.2,26.7,986.0,1024.61,732.1
2018,5,7,12,15,935.0,113.0,2.3,26.8,983.0,1004.16,720.16
2018,5,7,12,30,934.0,113.0,2.4,26.9,980.0,980.4,706.1
2018,5,7,12,45,914.5,123.0,2.55,27.05,964.0,946.49,685.71
2018,5,7,13,0,895.0,133.0,2.7,27.2,948.0,910.3,663.59
2018,5,7,13,15,906.5,123.0,2.75,27.2,935.0,879.31,644.27
2018,5,7,13,30,918.0,113.0,2.8,27.2,922.0,844.76,622.39
2018,5,7,13,45,883.5,126.5,2.9,27.2,887.5,793.72,589.43
2018,5,7,14,0,849.0,140.0,3.0,27.2,853.0,744.14,556.62
2018,5,7,14,15,775.0,168.5,3.05,27.1,800.5,680.4,510.69
2018,5,7,14,30,701.0,197.0,3.1,27.0,748.0,619.73,466.17
2018,5,7,14,45,718.0,177.0,3.2,26.85,718.0,573.35,432.52
2018,5,7,15,0,735.0,157.0,3.3,26.7,688.0,524.14,395.43
2018,5,7,15,15,778.5,131.0,3.3,26.7,663.5,482.01,361.57
2018,5,7,15,30,822.0,105.0,3.3,26.7,639.0,431.8,319.99
2018,5,7,15,45,814.5,99.5,3.55,25.95,596.0,375.9,273.96
2018,5,7,16,0,807.0,94.0,3.8,25.2,553.0,320.0,226.39
2018,5,7,16,15,785.0,89.5,3.95,24.45,503.0,261.72,176.55
2018,5,7,16,30,763.0,85.0,4.1,23.7,453.0,205.59,129.11
2018,5,7,16,45,732.5,81.0,4.25,23.0,401.5,151.22,86.61
2018,5,7,17,0,702.0,77.0,4.4,22.3,350.0,95.91,50.55
2018,5,7,17,15,657.0,72.0,4.4,21.3,298.5,48.2,36.4
2018,5,7,17,30,612.0,67.0,4.4,20.3,247.0,46.68,35.27
2018,5,7,17,45,546.0,60.5,4.4,19.25,197.5,43.8,32.79
2018,5,7,18,0,480.0,54.0,4.4,18.2,148.0,40.83,30.04
2018,5,7,18,15,379.0,45.0,4.35,17.4,105.5,35.41,24.86
2018,5,7,18,30,278.0,36.0,4.3,16.6,63.0,28.25,17.17
2018,5,7,18,45,164.0,22.5,4.25,15.75,36.0,17.97,0.0
2018,5,7,19,0,50.0,9.0,4.2,14.9,9.0,8.58,0.0
2018,5,7,19,15,25.0,4.5,4.1,14.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,8,4,45,16.0,3.0,3.2,10.9,2.5,0.0,0.0
2018,5,8,5,0,32.0,6.0,3.3,11.0,5.0,0.0,0.0
2018,5,8,5,15,134.5,17.5,3.45,11.5,25.5,43.16,0.0
2018,5,8,5,30,237.0,29.0,3.6,12.0,46.0,101.59,49.59
2018,5,8,5,45,349.0,38.0,3.7,12.45,85.5,164.61,120.55
2018,5,8,6,0,461.0,47.0,3.8,12.9,125.0,236.75,184.95
2018,5,8,6,15,530.5,53.5,3.85,13.5,172.5,300.21,242.17
2018,5,8,6,30,600.0,60.0,3.9,14.1,220.0,370.5,303.75
2018,5,8,6,45,645.5,65.0,4.0,14.7,271.0,432.7,357.14
2018,5,8,7,0,691.0,70.0,4.1,15.3,322.0,496.42,409.94
2018,5,8,7,15,722.5,74.0,4.15,15.8,372.5,555.27,457.08
2018,5,8,7,30,754.0,78.0,4.2,16.3,423.0,615.35,503.65
2018,5,8,7,45,776.0,82.0,4.25,16.8,472.5,669.43,542.85
2018,5,8,8,0,798.0,86.0,4.3,17.3,522.0,723.21,580.53
2018,5,8,8,15,814.5,89.0,4.2,17.4,568.5,770.78,613.11
2018,5,8,8,30,831.0,92.0,4.1,17.5,615.0,810.76,639.66
2018,5,8,8,45,841.5,96.0,4.05,17.55,657.5,850.93,666.37
2018,5,8,9,0,852.0,100.0,4.0,17.6,700.0,888.87,691.16
2018,5,8,9,15,861.5,102.0,3.9,17.45,737.5,921.18,712.02
2018,5,8,9,30,871.0,104.0,3.8,17.3,775.0,950.8,730.88
2018,5,8,9,45,878.0,106.0,3.75,17.2,807.5,975.13,746.17
2018,5,8,10,0,885.0,108.0,3.7,17.1,840.0,996.34,759.34
2018,5,8,10,15,890.5,109.5,3.7,17.15,866.0,1012.25,768.86
2018,5,8,10,30,896.0,111.0,3.7,17.2,892.0,1024.76,776.21
2018,5,8,10,45,900.0,111.0,3.7,17.3,911.0,1030.7,779.08
2018,5,8,11,0,904.0,111.0,3.7,17.4,930.0,1033.11,779.76
2018,5,8,11,15,908.5,110.5,3.75,18.15,943.0,1031.95,776.63
2018,5,8,11,30,913.0,110.0,3.8,18.9,956.0,1027.22,771.26
2018,5,8,11,45,918.0,107.5,3.85,19.6,962.0,1017.38,762.75
2018,5,8,12,0,923.0,105.0,3.9,20.3,968.0,1003.99,752.03
2018,5,8,12,15,922.5,104.5,3.95,20.9,965.0,983.87,737.18
2018,5,8,12,30,922.0,104.0,4.0,21.5,962.0,960.47,720.25
2018,5,8,12,45,920.5,103.5,4.05,22.15,952.0,932.98,700.49
2018,5,8,13,0,919.0,103.0,4.1,22.8,942.0,902.48,678.71
2018,5,8,13,15,915.5,103.0,4.25,23.0,925.0,867.9,655.74
2018,5,8,13,30,912.0,103.0,4.4,23.2,908.0,830.69,630.75
2018,5,8,13,45,907.0,101.0,4.55,23.45,883.0,787.99,601.78
2018,5,8,14,0,902.0,99.0,4.7,23.7,858.0,743.16,571.01
2018,5,8,14,15,894.0,98.5,4.95,23.5,827.0,695.78,538.36
2018,5,8,14,30,886.0,98.0,5.2,23.3,796.0,646.92,502.24
2018,5,8,14,45,876.5,96.0,5.4,23.1,759.0,594.59,462.12
2018,5,8,15,0,867.0,94.0,5.6,22.9,722.0,541.41,419.99
2018,5,8,15,15,853.5,92.0,5.6,22.9,680.0,485.75,373.92
2018,5,8,15,30,840.0,90.0,5.6,22.9,638.0,430.14,326.64
2018,5,8,15,45,821.0,88.0,5.7,22.1,591.0,372.88,277.95
2018,5,8,16,0,802.0,86.0,5.8,21.3,544.0,312.31,225.46
2018,5,8,16,15,777.0,83.5,5.6,20.8,494.5,255.43,175.19
2018,5,8,16,30,752.0,81.0,5.4,20.3,445.0,201.01,127.99
2018,5,8,16,45,718.0,78.0,5.2,19.85,394.0,147.76,85.55
2018,5,8,17,0,684.0,75.0,5.0,19.4,343.0,94.14,50.01
2018,5,8,17,15,639.0,70.5,4.75,18.85,292.5,47.33,36.03
2018,5,8,17,30,594.0,66.0,4.5,18.3,242.0,45.7,34.71
2018,5,8,17,45,527.5,60.0,4.3,17.75,193.5,43.2,32.48
2018,5,8,18,0,461.0,54.0,4.1,17.2,145.0,40.64,30.03
2018,5,8,18,15,365.0,45.0,3.95,16.7,104.0,35.22,24.82
2018,5,8,18,30,269.0,36.0,3.8,16.2,63.0,28.18,17.36
2018,5,8,18,45,159.5,22.0,3.7,15.7,36.0,17.5,0.0
2018,5,8,19,0,50.0,8.0,3.6,15.2,9.0,7.63,0.0
2018,5,8,19,15,25.0,4.0,3.55,14.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,9,4,45,19.0,3.0,3.35,11.7,2.5,0.0,0.0
2018,5,9,5,0,38.0,6.0,3.4,11.7,5.0,0.0,0.0
2018,5,9,5,15,149.0,17.0,3.55,12.15,26.5,45.72,0.0
2018,5,9,5,30,260.0,28.0,3.7,12.6,48.0,107.76,56.64
2018,5,9,5,45,375.0,36.5,3.85,13.1,89.0,171.62,125.8
2018,5,9,6,0,490.0,45.0,4.0,13.6,130.0,245.74,191.71
2018,5,9,6,15,422.0,60.5,4.1,14.1,151.0,262.27,211.64
2018,5,9,6,30,354.0,76.0,4.2,14.6,172.0,267.36,219.59
2018,5,9,6,45,378.0,96.5,4.25,15.15,218.0,322.49,266.72
2018,5,9,7,0,402.0,117.0,4.3,15.7,264.0,379.2,313.56
2018,5,9,7,15,594.0,95.5,4.35,16.15,350.0,501.36,413.61
2018,5,9,7,30,786.0,74.0,4.4,16.6,436.0,632.89,517.93
2018,5,9,7,45,808.0,77.5,4.45,17.05,486.5,687.74,556.96
2018,5,9,8,0,830.0,81.0,4.5,17.5,537.0,742.22,595.12
2018,5,9,8,15,847.0,83.5,4.55,17.8,584.5,785.03,624.3
2018,5,9,8,30,864.0,86.0,4.6,18.1,632.0,831.92,656.11
2018,5,9,8,45,877.0,88.5,4.65,18.45,676.0,873.66,683.64
2018,5,9,9,0,890.0,91.0,4.7,18.8,720.0,913.23,709.35
2018,5,9,9,15,901.5,92.0,4.7,19.1,759.5,947.29,730.73
2018,5,9,9,30,913.0,93.0,4.7,19.4,799.0,978.66,750.09
2018,5,9,9,45,923.0,93.5,4.75,19.7,833.0,1005.09,766.38
2018,5,9,10,0,933.0,94.0,4.8,20.0,867.0,1028.38,780.53
2018,5,9,10,15,938.5,94.5,4.8,20.3,893.5,1043.86,788.96
2018,5,9,10,30,944.0,95.0,4.8,20.6,920.0,1055.79,795.1
2018,5,9,10,45,948.0,95.5,4.8,20.9,940.0,1062.57,797.89
2018,5,9,11,0,952.0,96.0,4.8,21.2,960.0,1065.65,798.34
2018,5,9,11,15,954.0,96.5,4.8,21.45,972.0,1062.97,795.24
2018,5,9,11,30,956.0,97.0,4.8,21.7,984.0,1056.57,789.82
2018,5,9,11,45,955.5,98.5,4.8,21.9,989.0,1045.04,781.26
2018,5,9,12,0,955.0,100.0,4.8,22.1,994.0,1029.89,770.42
2018,5,9,12,15,951.0,102.5,4.8,22.25,990.5,1008.9,755.91
2018,5,9,12,30,947.0,105.0,4.8,22.4,987.0,984.62,739.26
2018,5,9,12,45,938.0,108.5,4.75,22.55,974.0,953.66,717.71
2018,5,9,13,0,929.0,112.0,4.7,22.7,961.0,919.96,694.34
2018,5,9,13,15,924.5,111.0,4.75,22.7,942.5,883.21,669.92
2018,5,9,13,30,920.0,110.0,4.8,22.7,924.0,843.9,643.52
2018,5,9,13,45,915.0,108.0,4.85,22.7,898.5,800.88,614.25
2018,5,9,14,0,910.0,106.0,4.9,22.7,873.0,755.71,583.14
2018,5,9,14,15,901.0,106.0,4.95,22.55,841.5,707.74,548.82
2018,5,9,14,30,892.0,106.0,5.0,22.4,810.0,658.36,511.51
2018,5,9,14,45,880.5,104.5,5.05,22.2,772.0,605.01,470.31
2018,5,9,15,0,869.0,103.0,5.1,22.0,734.0,551.0,427.39
2018,5,9,15,15,855.0,101.0,5.1,22.0,691.5,494.95,381.2
2018,5,9,15,30,841.0,99.0,5.1,22.0,649.0,435.55,331.22
2018,5,9,15,45,823.0,97.0,5.2,21.25,602.5,378.07,282.41
2018,5,9,16,0,805.0,95.0,5.3,20.5,556.0,321.73,233.24
2018,5,9,16,15,781.0,91.5,5.3,19.95,506.0,264.04,182.44
2018,5,9,16,30,757.0,88.0,5.3,19.4,456.0,208.72,134.49
2018,5,9,16,45,725.5,84.0,5.25,18.9,404.5,154.64,91.14
2018,5,9,17,0,694.0,80.0,5.2,18.4,353.0,99.54,54.09
2018,5,9,17,15,649.0,75.0,4.95,17.8,301.5,51.73,40.06
2018,5,9,17,30,604.0,70.0,4.7,17.2,250.0,48.82,37.63
2018,5,9,17,45,537.0,64.0,4.5,16.55,201.0,46.48,35.56
2018,5,9,18,0,470.0,58.0,4.3,15.9,152.0,44.12,33.28
2018,5,9,18,15,370.5,48.5,4.05,15.35,109.5,38.39,27.77
2018,5,9,18,30,271.0,39.0,3.8,14.8,67.0,30.58,19.64
2018,5,9,18,45,159.5,24.0,3.6,14.25,38.5,19.12,0.0
2018,5,9,19,0,48.0,9.0,3.4,13.7,10.0,8.58,0.0
2018,5,9,19,15,24.0,4.5,3.35,13.5,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,4,45,12.5,3.0,1.6,9.85,3.0,0.0,0.0
2018,5,10,5,0,25.0,6.0,1.6,10.0,6.0,0.0,0.0
2018,5,10,5,15,94.5,18.0,1.9,10.75,24.5,35.99,0.0
2018,5,10,5,30,164.0,30.0,2.2,11.5,43.0,86.47,48.36
2018,5,10,5,45,251.5,42.5,2.5,12.3,78.5,138.64,102.57
2018,5,10,6,0,339.0,55.0,2.8,13.1,114.0,199.23,156.11
2018,5,10,6,15,443.5,62.5,2.8,13.6,167.0,273.92,221.03
2018,5,10,6,30,548.0,70.0,2.8,14.1,220.0,357.77,292.63
2018,5,10,6,45,607.5,74.5,2.85,14.6,272.5,424.41,348.87
2018,5,10,7,0,667.0,79.0,2.9,15.1,325.0,495.89,407.18
2018,5,10,7,15,701.5,83.0,2.95,15.65,376.5,555.37,454.05
2018,5,10,7,30,736.0,87.0,3.0,16.2,428.0,614.19,498.95
2018,5,10,7,45,761.0,91.0,3.05,16.75,478.0,669.63,538.88
2018,5,10,8,0,786.0,95.0,3.1,17.3,528.0,725.05,577.03
2018,5,10,8,15,804.0,98.5,3.1,17.85,575.5,773.88,609.3
2018,5,10,8,30,822.0,102.0,3.1,18.4,623.0,821.49,640.07
2018,5,10,8,45,771.0,129.5,3.15,19.0,645.0,834.09,645.77
2018,5,10,9,0,720.0,157.0,3.2,19.6,667.0,844.98,650.62
2018,5,10,9,15,624.5,210.0,3.2,20.1,670.0,831.75,638.38
2018,5,10,9,30,529.0,263.0,3.2,20.6,673.0,806.27,615.45
2018,5,10,9,45,504.0,287.5,3.2,21.1,691.5,816.92,619.89
2018,5,10,10,0,479.0,312.0,3.2,21.6,710.0,824.27,621.77
2018,5,10,10,15,485.0,324.0,3.2,21.95,738.0,846.39,635.19
2018,5,10,10,30,491.0,336.0,3.2,22.3,766.0,866.32,646.94
2018,5,10,10,45,476.0,350.5,3.15,22.65,775.0,865.34,643.71
2018,5,10,11,0,461.0,365.0,3.1,23.0,784.0,861.88,639.07
2018,5,10,11,15,470.0,371.0,3.1,23.25,803.0,871.63,644.7
2018,5,10,11,30,479.0,377.0,3.1,23.5,822.0,878.98,648.66
2018,5,10,11,45,511.5,365.5,3.15,23.7,843.0,889.65,656.25
2018,5,10,12,0,544.0,354.0,3.2,23.9,864.0,897.33,661.82
2018,5,10,12,15,551.0,349.5,3.3,23.8,865.0,884.46,654.1
2018,5,10,12,30,558.0,345.0,3.4,23.7,866.0,869.19,644.85
2018,5,10,12,45,536.5,351.0,3.55,23.55,847.5,835.98,622.94
2018,5,10,13,0,515.0,357.0,3.7,23.4,829.0,801.9,600.22
2018,5,10,13,15,517.5,345.0,3.8,23.35,811.5,770.58,579.46
2018,5,10,13,30,520.0,333.0,3.9,23.3,794.0,737.69,557.24
2018,5,10,13,45,569.0,299.5,4.05,23.2,791.0,718.92,546.02
2018,5,10,14,0,618.0,266.0,4.2,23.1,788.0,695.11,530.62
2018,5,10,14,15,708.0,207.5,4.3,22.95,784.5,671.14,515.34
2018,5,10,14,30,798.0,149.0,4.4,22.8,781.0,638.64,492.82
2018,5,10,14,45,824.5,128.0,4.45,22.65,754.0,593.05,458.3
2018,5,10,15,0,851.0,107.0,4.5,22.5,727.0,545.64,421.04
2018,5,10,15,15,837.0,105.0,4.5,22.5,685.0,487.71,373.93
2018,5,10,15,30,823.0,103.0,4.5,22.5,643.0,432.25,327.36
2018,5,10,15,45,771.0,108.0,4.55,21.8,585.0,369.75,275.58
2018,5,10,16,0,719.0,113.0,4.6,21.1,527.0,308.37,223.95
2018,5,10,16,15,707.5,104.0,4.65,20.55,481.0,253.67,176.07
2018,5,10,16,30,696.0,95.0,4.7,20.0,435.0,200.04,129.6
2018,5,10,16,45,684.5,88.0,4.75,19.45,391.5,149.26,88.2
2018,5,10,17,0,673.0,81.0,4.8,18.9,348.0,99.85,54.65
2018,5,10,17,15,626.5,77.0,4.8,18.2,297.5,54.05,42.02
2018,5,10,17,30,580.0,73.0,4.8,17.5,247.0,51.07,39.56
2018,5,10,17,45,485.5,67.5,4.85,16.75,194.0,49.24,37.97
2018,5,10,18,0,391.0,62.0,4.9,16.0,141.0,46.38,35.27
2018,5,10,18,15,305.5,50.0,4.75,15.35,101.0,38.19,27.62
2018,5,10,18,30,220.0,38.0,4.6,14.7,61.0,29.64,19.03
2018,5,10,18,45,131.5,23.5,4.5,14.1,35.5,18.64,0.0
2018,5,10,19,0,43.0,9.0,4.4,13.5,10.0,8.58,0.0
2018,5,10,19,15,21.5,4.5,4.3,13.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,4,45,18.0,3.0,2.1,10.75,2.5,0.0,0.0
2018,5,11,5,0,36.0,6.0,2.2,10.9,5.0,0.0,0.0
2018,5,11,5,15,108.5,17.0,2.6,11.55,24.0,37.95,0.0
2018,5,11,5,30,181.0,28.0,3.0,12.2,43.0,88.85,51.54
2018,5,11,5,45,249.0,42.0,3.4,12.85,77.5,137.26,101.7
2018,5,11,6,0,317.0,56.0,3.8,13.5,112.0,192.39,150.99
2018,5,11,6,15,362.5,68.5,4.1,14.1,152.5,243.63,197.07
2018,5,11,6,30,408.0,81.0,4.4,14.7,193.0,299.52,246.2
2018,5,11,6,45,466.5,91.0,4.75,15.25,244.5,363.74,301.2
2018,5,11,7,0,525.0,101.0,5.1,15.8,296.0,437.65,362.71
2018,5,11,7,15,621.0,96.5,5.15,16.5,360.5,520.21,429.61
2018,5,11,7,30,717.0,92.0,5.2,17.2,425.0,609.7,500.05
2018,5,11,7,45,657.5,118.5,5.3,17.9,450.5,628.84,512.12
2018,5,11,8,0,598.0,145.0,5.4,18.6,476.0,640.16,517.78
2018,5,11,8,15,581.0,165.5,5.4,19.2,510.5,672.16,539.35
2018,5,11,8,30,564.0,186.0,5.4,19.8,545.0,695.76,554.17
2018,5,11,8,45,574.5,199.0,5.45,20.45,586.5,742.22,586.1
2018,5,11,9,0,585.0,212.0,5.5,21.1,628.0,782.15,612.71
2018,5,11,9,15,605.5,219.5,5.55,21.5,670.5,823.95,641.23
2018,5,11,9,30,626.0,227.0,5.6,21.9,713.0,864.25,668.32
2018,5,11,9,45,655.0,227.0,5.65,22.35,754.5,903.23,694.26
2018,5,11,10,0,684.0,227.0,5.7,22.8,796.0,940.4,718.22
2018,5,11,10,15,772.5,189.0,5.75,23.1,851.0,987.69,749.47
2018,5,11,10,30,861.0,151.0,5.8,23.4,906.0,1040.96,784.47
2018,5,11,10,45,893.5,136.5,5.8,23.7,935.5,1050.61,789.05
2018,5,11,11,0,926.0,122.0,5.8,24.0,965.0,1066.6,798.3
2018,5,11,11,15,948.0,111.0,5.8,24.3,984.0,1071.99,800.41
2018,5,11,11,30,970.0,100.0,5.8,24.6,1003.0,1073.56,800.12
2018,5,11,11,45,971.5,100.0,5.75,24.85,1008.5,1062.27,791.09
2018,5,11,12,0,973.0,100.0,5.7,25.1,1014.0,1047.3,779.8
2018,5,11,12,15,971.5,100.0,5.65,25.4,1010.5,1025.87,764.13
2018,5,11,12,30,970.0,100.0,5.6,25.7,1007.0,1001.03,746.29
2018,5,11,12,45,966.5,100.5,5.55,25.95,996.0,971.59,725.57
2018,5,11,13,0,963.0,101.0,5.5,26.2,985.0,939.08,702.82
2018,5,11,13,15,959.5,100.5,5.6,26.35,967.0,902.69,678.55
2018,5,11,13,30,956.0,100.0,5.7,26.5,949.0,863.57,652.2
2018,5,11,13,45,940.5,104.0,5.75,26.7,920.0,816.99,620.01
2018,5,11,14,0,925.0,108.0,5.8,26.9,891.0,768.92,586.52
2018,5,11,14,15,918.0,106.5,5.85,26.85,859.5,720.34,551.84
2018,5,11,14,30,911.0,105.0,5.9,26.8,828.0,670.16,514.05
2018,5,11,14,45,905.5,101.5,5.95,26.75,791.5,617.65,473.59
2018,5,11,15,0,900.0,98.0,6.0,26.7,755.0,563.87,431.0
2018,5,11,15,15,888.5,95.0,6.0,26.7,712.0,506.65,384.4
2018,5,11,15,30,877.0,92.0,6.0,26.7,669.0,449.24,336.35
2018,5,11,15,45,871.5,86.5,5.9,26.4,625.0,391.89,287.28
2018,5,11,16,0,866.0,81.0,5.8,26.1,581.0,334.2,236.78
2018,5,11,16,15,841.0,78.5,5.5,25.75,528.5,269.18,180.63
2018,5,11,16,30,816.0,76.0,5.2,25.4,476.0,211.17,131.0
2018,5,11,16,45,791.0,71.5,4.9,25.05,424.0,154.13,85.6
2018,5,11,17,0,766.0,67.0,4.6,24.7,372.0,99.99,50.04
2018,5,11,17,15,732.0,62.5,4.4,24.0,320.5,48.86,36.54
2018,5,11,17,30,698.0,58.0,4.2,23.3,269.0,43.22,31.83
2018,5,11,17,45,641.5,53.0,4.0,22.55,218.5,40.91,29.87
2018,5,11,18,0,585.0,48.0,3.8,21.8,168.0,35.23,24.83
2018,5,11,18,15,490.5,41.0,3.65,21.1,122.5,31.27,21.08
2018,5,11,18,30,396.0,34.0,3.5,20.4,77.0,27.23,16.69
2018,5,11,18,45,248.0,22.5,3.4,19.65,45.0,18.53,0.57
2018,5,11,19,0,100.0,11.0,3.3,18.9,13.0,10.48,0.0
2018,5,11,19,15,50.0,5.5,3.15,18.5,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,4,45,26.0,3.5,1.9,11.65,3.5,0.0,0.0
2018,5,12,5,0,52.0,7.0,1.9,11.8,7.0,6.67,0.0
2018,5,12,5,15,173.0,18.5,2.05,12.8,31.0,52.5,0.0
2018,5,12,5,30,294.0,30.0,2.2,13.8,55.0,121.26,72.74
2018,5,12,5,45,401.0,38.0,2.4,14.8,96.5,182.43,134.01
2018,5,12,6,0,508.0,46.0,2.6,15.8,138.0,254.8,197.32
2018,5,12,6,15,575.5,51.5,2.75,16.55,187.0,318.84,253.98
2018,5,12,6,30,643.0,57.0,2.9,17.3,236.0,389.44,314.48
2018,5,12,6,45,688.5,61.5,3.05,18.05,288.5,451.57,366.48
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,518.88,420.57
2018,5,12,7,15,765.5,69.5,3.25,19.45,393.0,579.04,467.14
2018,5,12,7,30,797.0,73.0,3.3,20.1,445.0,640.35,512.88
2018,5,12,7,45,821.0,75.5,3.35,20.7,496.0,695.81,551.06
2018,5,12,8,0,845.0,78.0,3.4,21.3,547.0,745.74,584.32
2018,5,12,8,15,861.5,80.0,3.3,21.9,594.5,793.47,614.61
2018,5,12,8,30,878.0,82.0,3.2,22.5,642.0,839.78,643.16
2018,5,12,8,45,891.0,84.0,3.1,23.05,686.0,881.31,667.88
2018,5,12,9,0,904.0,86.0,3.0,23.6,730.0,920.65,690.61
2018,5,12,9,15,911.0,89.0,2.95,23.95,768.5,953.08,709.23
2018,5,12,9,30,918.0,92.0,2.9,24.3,807.0,982.53,725.73
2018,5,12,9,45,919.0,97.0,2.85,24.65,838.0,1005.23,737.67
2018,5,12,10,0,920.0,102.0,2.8,25.0,869.0,1024.39,747.33
2018,5,12,10,15,925.0,103.5,2.85,25.25,895.5,1040.17,756.08
2018,5,12,10,30,930.0,105.0,2.9,25.5,922.0,1052.43,762.68
2018,5,12,10,45,933.5,105.0,2.9,25.75,941.0,1057.99,764.65
2018,5,12,11,0,937.0,105.0,2.9,26.0,960.0,1059.92,764.49
2018,5,12,11,15,938.5,106.0,2.95,26.15,972.0,1057.22,762.3
2018,5,12,11,30,940.0,107.0,3.0,26.3,984.0,1050.86,757.94
2018,5,12,11,45,940.0,107.0,3.05,26.5,988.0,1038.39,749.65
2018,5,12,12,0,940.0,107.0,3.1,26.7,992.0,1022.4,739.24
2018,5,12,12,15,935.0,109.5,3.2,26.75,987.5,1000.72,726.06
2018,5,12,12,30,930.0,112.0,3.3,26.8,983.0,975.87,710.8
2018,5,12,12,45,918.0,117.5,3.4,26.9,969.5,944.59,691.11
2018,5,12,13,0,906.0,123.0,3.5,27.0,956.0,910.77,669.63
2018,5,12,13,15,901.0,122.5,3.65,27.0,937.5,874.88,647.1
2018,5,12,13,30,896.0,122.0,3.8,27.0,919.0,836.53,622.62
2018,5,12,13,45,889.5,121.0,3.95,27.0,893.5,794.3,595.13
2018,5,12,14,0,883.0,120.0,4.1,27.0,868.0,750.11,565.89
2018,5,12,14,15,873.0,119.0,4.25,26.8,836.0,701.8,532.2
2018,5,12,14,30,863.0,118.0,4.4,26.6,804.0,652.25,496.13
2018,5,12,14,45,850.0,116.5,4.6,26.35,765.5,599.53,457.02
2018,5,12,15,0,837.0,115.0,4.8,26.1,727.0,544.28,414.78
2018,5,12,15,15,822.5,112.0,4.8,26.1,684.5,488.27,369.72
2018,5,12,15,30,808.0,109.0,4.8,26.1,642.0,432.56,323.64
2018,5,12,15,45,787.0,106.5,5.15,25.05,595.0,375.5,277.0
2018,5,12,16,0,766.0,104.0,5.5,24.0,548.0,319.97,230.04
2018,5,12,16,15,739.5,101.0,5.55,23.2,498.5,264.46,182.21
2018,5,12,16,30,713.0,98.0,5.6,22.4,449.0,207.2,133.71
2018,5,12,16,45,679.0,93.5,5.7,21.6,398.0,154.62,92.03
2018,5,12,17,0,645.0,89.0,5.8,20.8,347.0,106.01,59.77
2018,5,12,17,15,600.5,83.0,5.55,20.0,297.0,60.29,47.13
2018,5,12,17,30,556.0,77.0,5.3,19.2,247.0,54.02,41.86
2018,5,12,17,45,493.0,69.0,5.05,18.4,199.0,50.25,38.6
2018,5,12,18,0,430.0,61.0,4.8,17.6,151.0,46.28,34.98
2018,5,12,18,15,338.0,51.0,4.4,16.95,109.5,38.89,28.12
2018,5,12,18,30,246.0,41.0,4.0,16.3,68.0,31.99,21.11
2018,5,12,18,45,150.5,27.0,3.65,15.7,41.0,21.47,3.56
2018,5,12,19,0,55.0,13.0,3.3,15.1,14.0,12.39,0.0
2018,5,12,19,15,27.5,6.5,3.1,14.8,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,11.8,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,12.1,3.0,2.86,0.0
2018,5,13,5,15,40.5,13.0,2.95,12.55,16.5,20.6,0.0
2018,5,13,5,30,76.0,23.0,3.2,13.0,30.0,50.04,29.07
2018,5,13,5,45,75.5,30.0,3.45,13.45,40.5,60.85,43.21
2018,5,13,6,0,75.0,37.0,3.7,13.9,51.0,72.09,54.38
2018,5,13,6,15,37.5,49.0,3.75,14.2,56.0,63.63,48.51
2018,5,13,6,30,0.0,61.0,3.8,14.5,61.0,56.94,43.04
2018,5,13,6,45,0.0,81.0,3.85,14.8,81.0,76.52,59.62
2018,5,13,7,0,0.0,101.0,3.9,15.1,101.0,96.14,75.96
2018,5,13,7,15,1.0,120.5,3.85,15.55,121.0,115.88,92.11
2018,5,13,7,30,2.0,140.0,3.8,16.0,141.0,135.71,108.07
2018,5,13,7,45,14.5,170.0,3.75,16.45,178.0,174.83,139.92
2018,5,13,8,0,27.0,200.0,3.7,16.9,215.0,224.05,179.33
2018,5,13,8,15,36.5,228.5,3.65,17.35,250.5,262.48,209.3
2018,5,13,8,30,46.0,257.0,3.6,17.8,286.0,301.45,239.2
2018,5,13,8,45,160.5,263.0,3.6,18.25,375.5,420.02,333.88
2018,5,13,9,0,275.0,269.0,3.6,18.7,465.0,546.03,430.68
2018,5,13,9,15,359.0,276.0,3.6,19.1,547.0,637.76,498.51
2018,5,13,9,30,443.0,283.0,3.6,19.5,629.0,745.27,575.62
2018,5,13,9,45,459.5,295.5,3.65,19.9,667.5,781.64,599.31
2018,5,13,10,0,476.0,308.0,3.7,20.3,706.0,816.49,622.14
2018,5,13,10,15,600.5,257.0,3.8,20.6,775.0,893.87,678.48
2018,5,13,10,30,725.0,206.0,3.9,20.9,844.0,968.27,729.18
2018,5,13,10,45,812.5,162.5,3.95,21.2,892.5,1005.31,752.41
2018,5,13,11,0,900.0,119.0,4.0,21.5,941.0,1037.13,772.3
2018,5,13,11,15,902.5,119.5,4.15,21.7,953.5,1034.92,770.49
2018,5,13,11,30,905.0,120.0,4.3,21.9,966.0,1029.2,766.69
2018,5,13,11,45,905.5,120.5,4.4,22.05,970.5,1018.0,759.17
2018,5,13,12,0,906.0,121.0,4.5,22.2,975.0,1003.42,749.56
2018,5,13,12,15,901.0,124.0,4.6,22.2,971.0,982.73,736.58
2018,5,13,12,30,896.0,127.0,4.7,22.2,967.0,958.99,721.51
2018,5,13,12,45,885.0,131.5,4.8,22.2,954.0,928.37,701.64
2018,5,13,13,0,874.0,136.0,4.9,22.2,941.0,895.3,679.95
2018,5,13,13,15,869.5,135.5,5.0,22.05,923.5,860.81,657.45
2018,5,13,13,30,865.0,135.0,5.1,21.9,906.0,823.94,633.03
2018,5,13,13,45,858.5,134.0,5.15,21.75,881.0,782.87,605.06
2018,5,13,14,0,852.0,133.0,5.2,21.6,856.0,739.92,575.42
2018,5,13,14,15,844.5,130.5,5.25,21.35,825.5,693.28,541.0
2018,5,13,14,30,837.0,128.0,5.3,21.1,795.0,644.83,504.36
2018,5,13,14,45,827.5,125.5,5.3,20.85,759.0,593.76,464.6
2018,5,13,15,0,818.0,123.0,5.3,20.6,723.0,542.01,423.2
2018,5,13,15,15,803.0,120.5,5.3,20.6,681.0,487.21,377.91
2018,5,13,15,30,788.0,118.0,5.3,20.6,639.0,432.8,331.75
2018,5,13,15,45,771.5,113.5,5.25,19.85,593.5,376.72,284.0
2018,5,13,16,0,755.0,109.0,5.2,19.1,548.0,321.71,235.98
2018,5,13,16,15,730.5,105.0,5.15,18.65,499.0,262.34,183.98
2018,5,13,16,30,706.0,101.0,5.1,18.2,450.0,209.14,137.72
2018,5,13,16,45,676.0,95.5,5.0,17.7,400.0,156.68,95.17
