Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.58,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,42.2,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,98.98,52.53
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,161.27,112.36
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,218.41,163.25
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,284.15,220.94
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,342.49,271.82
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,406.92,325.73
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,466.17,373.47
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,527.75,420.81
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,584.72,462.36
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,638.29,499.52
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,689.5,531.8
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,740.19,562.67
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,786.85,591.12
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,832.09,618.03
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,872.04,641.29
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,909.83,662.82
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,942.46,681.83
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,972.35,698.99
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,996.77,712.15
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,1018.06,723.34
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,1034.69,731.64
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,1047.85,737.86
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,1055.44,741.27
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,1059.43,742.57
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,1057.74,741.38
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,1052.44,738.07
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,1042.09,731.56
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,1028.24,722.94
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,1009.07,712.09
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,986.65,699.14
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,959.79,682.85
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,930.02,664.61
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,896.38,644.12
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,860.06,621.67
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,812.47,591.24
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,764.5,560.22
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,718.69,529.65
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,671.5,496.4
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,613.72,454.37
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,559.32,413.9
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,511.3,377.03
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,460.3,336.63
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,410.58,296.38
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,361.9,255.03
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,305.91,207.69
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,251.03,161.06
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,190.18,111.42
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,137.26,71.84
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,86.1,42.2
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,44.89,32.66
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,43.49,31.66
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,42.06,30.54
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,35.8,25.15
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,33.15,22.69
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,28.58,18.28
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,23.89,11.31
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,17.16,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.67,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.58,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,40.89,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,98.46,52.72
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,161.98,113.85
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,220.14,165.91
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,287.19,225.1
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,346.22,277.06
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,411.64,332.37
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,471.76,381.51
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,534.29,430.44
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,591.65,473.48
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,649.73,515.22
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,698.06,546.39
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,750.05,579.24
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,796.65,607.52
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,841.77,634.08
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,881.97,656.99
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,920.0,678.04
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,951.28,694.6
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,979.61,709.1
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,1001.58,719.42
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,1020.14,727.59
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,1036.49,734.67
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,1049.45,739.68
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,1057.4,742.41
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,1061.79,743.07
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,1060.57,741.4
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,1055.76,737.66
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,1045.4,730.59
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,1031.57,721.47
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,1012.01,710.0
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,989.27,696.48
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,960.31,679.14
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,928.62,659.86
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,895.41,640.54
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,859.57,619.15
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,816.12,592.41
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,771.42,564.32
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,720.77,531.11
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,670.26,496.1
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,625.56,464.85
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,577.78,430.03
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,524.8,388.77
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,467.95,343.63
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,413.38,300.81
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,358.35,255.77
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,302.5,208.47
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,248.09,162.04
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,193.93,117.23
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,142.35,78.23
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,92.72,48.88
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,47.22,35.06
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,45.58,33.87
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,43.86,32.47
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,40.31,29.35
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,36.6,25.89
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,31.3,20.78
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,25.81,13.06
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,18.11,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.67,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.05,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,36.54,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,90.48,48.76
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,149.22,105.58
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,206.28,156.48
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,272.37,215.0
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,332.55,268.53
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,397.96,324.98
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,457.45,374.96
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,518.27,424.36
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,576.35,469.79
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,635.45,514.42
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,688.83,552.18
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,741.98,588.33
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,783.26,614.93
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,828.36,643.83
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,870.32,669.93
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,910.33,694.24
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,944.26,714.33
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,975.62,732.5
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,1001.12,746.95
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,1023.63,759.4
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,1040.12,768.53
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,1053.19,775.52
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,1060.69,778.95
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,1064.64,780.19
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,1063.49,779.17
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,1058.73,775.89
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,1048.39,768.98
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,1034.56,760.43
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,1015.93,749.3
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,994.05,735.95
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,966.75,718.63
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,936.56,699.26
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,901.68,676.94
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,864.21,652.59
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,823.91,626.09
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,781.39,597.68
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,735.43,566.26
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,687.81,531.11
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,637.24,492.8
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,585.53,452.51
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,531.61,408.72
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,477.37,363.48
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,420.97,316.19
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,364.96,267.9
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,308.86,218.47
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,248.52,165.64
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,193.54,118.67
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,141.05,77.76
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,90.38,46.95
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,47.99,36.48
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,46.32,35.16
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,40.62,30.19
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,38.17,27.95
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,35.67,25.49
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,30.78,20.66
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.74,13.43
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,18.59,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,7.63,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.58,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,34.44,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,87.6,46.99
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,145.52,102.94
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,202.63,153.76
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,268.95,212.46
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,327.54,264.76
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,391.24,320.01
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,450.31,369.93
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,510.78,419.38
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,566.77,463.87
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,623.66,507.73
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,675.3,545.16
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,726.64,581.04
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,768.16,609.0
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,813.45,639.32
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,852.6,664.92
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,889.72,688.82
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,921.44,708.97
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,950.49,727.18
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,974.4,741.4
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,995.18,753.46
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,1011.54,763.75
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,1024.67,771.93
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,1032.94,776.39
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,1037.8,778.65
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,1036.16,777.79
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,1031.07,774.72
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,1022.56,769.05
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,1010.67,761.18
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,992.58,750.06
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,971.34,736.75
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,945.75,720.19
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,917.32,701.55
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,884.27,679.55
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,848.66,655.55
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,809.78,628.99
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,768.68,600.54
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,724.14,569.24
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,677.91,534.09
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,628.7,495.9
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,578.31,455.75
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,525.15,411.61
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,471.71,366.12
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,416.97,319.24
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,362.52,271.34
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,301.49,217.09
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,246.49,167.59
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,192.64,120.61
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,141.01,79.5
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,91.17,48.48
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,48.71,37.62
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,42.81,32.51
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,41.33,31.22
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,39.35,29.35
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,37.38,27.31
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,32.11,22.07
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.66,14.49
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,19.06,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,7.63,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.58,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,31.94,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,84.09,45.05
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,139.57,98.67
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,196.99,149.07
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,263.57,207.26
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,323.03,259.49
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,387.93,314.77
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,448.54,364.99
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,512.32,415.95
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,567.29,458.08
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,624.99,500.7
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,677.58,537.32
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,729.99,572.13
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,777.12,602.58
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,817.21,627.57
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,857.27,651.82
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,895.36,674.32
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,927.54,693.53
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,957.09,710.9
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,981.06,724.5
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,1001.91,736.08
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,1018.38,745.69
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,1031.59,753.26
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,1039.92,757.73
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,1044.81,760.08
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,1044.72,760.12
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,1041.13,757.94
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,1031.57,751.93
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,1018.62,743.73
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,999.98,732.93
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,978.2,720.62
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,952.06,705.11
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,923.1,687.41
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,889.96,667.06
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,854.24,644.59
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,814.92,619.28
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,773.44,591.96
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,728.94,562.16
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,682.77,528.5
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,632.46,490.61
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,581.2,450.83
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,528.4,407.66
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,475.36,363.19
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,421.26,318.55
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,362.84,269.0
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,307.9,220.42
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,254.3,172.77
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,199.88,126.02
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,147.99,85.14
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,93.41,50.16
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,50.04,38.56
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,48.93,37.75
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,47.8,36.81
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,44.88,34.13
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,41.9,31.18
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,36.41,25.71
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,28.51,16.02
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,20.97,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,7.63,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.58,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,25.96,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,74.85,40.36
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,124.8,88.96
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,177.74,134.91
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,240.64,189.51
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,300.16,241.51
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,363.44,295.54
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,405.63,331.16
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,442.57,361.39
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,507.79,412.61
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,571.78,461.27
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,601.33,481.52
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,626.66,498.15
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,636.23,501.58
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,644.88,504.04
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,716.14,554.61
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,795.75,608.83
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,821.11,622.39
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,844.03,634.48
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,896.11,666.51
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,942.26,693.37
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,982.29,716.7
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,1011.95,733.18
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,1020.56,736.48
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,1025.86,738.02
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,1025.28,736.67
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,1021.31,733.37
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,1013.01,727.44
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,1001.39,719.55
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,984.61,708.75
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,964.72,696.04
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,939.97,680.23
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,912.33,662.56
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,879.26,641.64
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,843.64,618.92
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,805.36,594.22
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,764.93,567.81
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,720.22,538.04
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,673.9,504.88
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,624.82,468.97
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,574.69,431.25
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,521.89,390.37
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,468.94,348.14
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,410.63,301.29
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,356.6,256.15
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,301.97,209.75
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,248.96,164.35
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,195.75,120.16
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,145.41,81.71
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,92.03,48.3
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,49.13,36.73
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,47.6,35.59
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,46.0,34.27
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,43.01,31.66
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,39.93,28.77
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,33.38,22.61
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,25.17,13.3
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,18.59,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,6.67,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.1,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,31.91,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,82.4,43.14
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,137.06,96.27
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,182.96,138.0
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,234.26,183.86
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,259.67,208.56
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,283.88,230.59
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,345.27,281.45
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,411.77,334.92
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,500.98,405.13
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,594.45,476.37
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,650.05,516.2
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,709.19,556.03
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,755.57,585.85
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,800.92,614.37
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,841.49,639.21
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,873.63,657.93
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,904.7,676.41
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,933.16,693.02
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,956.12,705.76
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,975.99,716.49
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,993.0,725.93
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,1006.88,733.4
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,1015.01,736.81
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,1019.83,738.24
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,1019.81,737.88
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,1016.42,735.44
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,1008.71,729.79
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,997.7,722.11
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,973.4,706.85
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,946.49,689.88
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,923.3,675.28
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,897.28,658.68
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,868.13,640.38
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,835.84,619.82
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,797.98,595.25
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,758.0,568.93
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,717.05,541.29
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,673.38,509.91
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,612.72,464.49
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,557.08,421.91
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,508.85,384.03
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,458.85,343.62
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,409.42,303.17
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,356.83,258.52
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,301.59,211.1
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,247.86,164.64
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,194.5,119.82
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,143.71,80.54
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,95.18,50.63
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,46.9,35.01
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,45.27,33.77
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,43.54,32.34
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,40.42,29.57
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,37.18,26.52
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,31.92,21.46
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,26.46,14.43
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,16.0,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,7.63,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.58,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,35.95,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,87.73,45.4
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,144.64,101.18
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,196.09,147.61
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,254.8,199.88
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,303.82,244.17
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,354.67,288.53
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,417.44,341.01
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,484.61,395.39
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,548.33,445.75
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,617.6,498.82
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,659.19,528.02
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,698.0,554.19
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,745.24,585.53
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,791.41,615.39
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,837.87,644.77
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,890.59,677.91
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,924.24,696.96
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,955.42,714.23
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,980.83,728.03
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,1003.33,739.88
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,1019.96,748.15
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,1033.22,754.33
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,1041.51,756.94
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,1046.28,757.42
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,1046.49,756.53
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,1043.13,753.47
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,1033.24,745.95
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,1019.9,736.35
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,1001.32,724.41
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,979.56,710.43
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,953.05,693.2
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,923.77,674.12
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,891.01,653.28
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,855.6,630.52
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,817.3,605.58
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,776.68,578.8
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,731.28,549.09
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,684.16,515.85
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,634.59,479.6
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,583.98,441.43
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,529.99,398.9
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,475.7,354.95
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,420.58,310.38
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,365.94,264.68
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,305.7,213.5
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,251.69,166.76
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,197.66,121.33
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,146.12,81.37
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,95.97,50.26
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,50.18,38.01
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,44.17,33.01
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,42.77,31.9
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,39.6,29.07
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,36.29,25.96
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,31.44,21.24
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,26.43,14.67
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,16.95,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,7.63,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,39.44,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,93.93,48.18
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,154.83,108.35
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,211.43,159.38
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,276.75,217.54
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,336.84,271.24
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,400.68,326.6
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,460.06,376.71
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,521.94,427.07
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,578.8,471.66
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,636.49,515.44
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,685.66,549.63
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,738.69,585.69
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,786.16,616.8
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,832.32,646.36
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,872.86,671.39
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,911.3,694.56
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,942.91,712.98
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,971.51,729.22
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,994.48,741.87
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,1013.88,752.14
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,1031.18,761.65
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,1045.2,769.05
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,1053.8,773.3
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,1058.91,775.4
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,1057.97,774.72
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,1053.49,772.26
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,1045.5,767.07
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,1034.02,759.66
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,1016.73,749.06
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,996.16,736.3
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,970.51,720.08
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,941.8,701.72
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,908.5,680.64
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,872.52,657.5
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,832.31,630.88
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,789.82,602.37
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,744.29,571.39
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,697.02,536.8
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,646.57,498.78
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,595.0,458.81
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,541.02,415.21
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,486.7,370.16
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,430.41,323.27
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,374.53,275.37
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,312.74,221.85
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,257.03,172.79
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,201.53,125.28
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,148.45,83.38
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,97.07,50.88
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,49.49,37.81
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,43.44,32.67
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,41.99,31.46
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,39.19,28.92
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,36.29,26.13
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,31.42,21.37
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,26.4,14.83
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.44,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,39.63,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,94.59,48.01
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,156.56,109.52
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,214.19,161.47
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,280.75,220.7
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,341.46,274.79
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,405.9,330.39
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,466.19,380.78
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,528.93,431.16
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,586.34,475.55
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,644.55,518.91
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,693.7,552.46
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,746.57,587.69
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,793.96,617.87
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,839.99,646.41
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,880.78,671.04
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,919.45,693.84
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,953.46,712.92
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,984.78,729.96
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,1010.11,742.85
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,1032.35,753.66
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,1049.43,761.71
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,1063.05,767.62
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,1071.08,770.06
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,1075.48,770.34
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,1075.7,769.54
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,1072.25,766.54
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,1062.66,759.34
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,1049.49,750.02
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,1030.02,738.19
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,1007.28,724.24
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,978.78,706.49
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,947.51,686.82
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,914.07,665.83
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,877.92,642.86
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,838.06,617.38
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,795.92,590.03
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,748.69,559.19
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,699.85,524.84
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,649.01,487.64
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,597.1,448.65
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,542.65,406.12
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,487.84,362.11
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,431.51,316.71
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,375.57,270.15
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,314.85,218.7
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,260.24,171.6
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,204.76,125.24
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,151.93,84.48
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,100.28,52.36
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,52.55,39.66
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,45.68,33.95
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,44.35,32.9
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,41.25,30.19
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,38.02,27.19
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,32.31,21.78
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.34,14.63
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.98,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
