Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,970.74,684.01
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,942.02,666.3
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,909.47,646.68
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,874.12,625.03
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,835.01,600.78
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,793.55,574.65
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,747.48,545.6
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,699.59,513.84
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,649.33,478.24
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,597.87,440.8
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,543.97,399.56
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,489.55,356.74
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,433.21,313.09
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,377.26,267.96
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,320.17,220.27
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,264.45,173.09
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,203.44,122.74
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,150.23,81.5
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,98.71,48.87
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,50.95,37.84
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,44.45,32.53
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,38.89,27.89
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,35.95,25.34
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,32.9,22.52
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,28.8,18.55
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.65,12.54
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,18.11,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,7.63,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,15.16,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,55.7,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,109.94,69.42
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,162.4,117.68
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,224.69,171.79
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,277.59,218.7
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,334.59,267.69
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,377.64,304.05
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,419.96,338.25
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,482.57,387.14
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,548.56,436.98
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,615.05,485.79
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,683.08,532.65
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,730.1,562.78
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,776.12,591.69
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,816.59,616.06
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,848.62,634.29
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,850.91,632.87
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,833.27,618.0
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,839.5,618.51
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,839.25,614.59
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,851.96,620.67
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,861.73,624.74
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,867.54,626.84
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,870.94,627.44
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,846.76,608.96
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,812.54,584.23
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,835.23,600.11
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,847.14,608.61
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,889.19,639.98
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,919.44,659.59
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,904.95,649.43
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,881.64,633.89
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,848.83,613.0
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,810.27,588.17
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,773.05,564.15
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,734.06,538.42
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,696.25,513.88
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,655.24,486.25
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,608.72,453.12
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,559.36,416.99
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,507.97,377.39
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,456.53,336.7
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,404.48,296.43
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,353.16,255.13
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,300.75,211.29
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,249.99,168.26
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,194.75,122.59
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,146.28,84.86
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,99.76,54.82
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,57.28,43.8
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,57.71,44.41
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,61.45,47.77
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,52.81,40.16
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,43.74,31.99
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.85,22.88
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.5,11.57
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,16.2,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.81,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.16,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,12.5,4.6
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,17.61,9.05
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,28.3,18.14
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,39.0,27.17
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,48.33,34.92
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,57.66,42.56
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,150.61,119.88
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,243.48,195.08
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,322.58,256.97
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,404.98,319.68
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,391.87,306.56
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,374.08,290.08
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,441.49,340.93
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,524.1,401.2
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,595.93,452.16
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,669.36,503.08
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,613.96,459.39
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,542.04,404.58
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,563.81,419.76
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,597.16,442.31
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,686.61,504.42
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,774.99,563.88
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,803.4,582.45
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,820.16,593.71
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,876.5,634.42
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,927.37,668.81
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,933.67,671.87
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,934.06,671.46
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,912.77,657.15
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,888.4,641.0
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,851.35,617.06
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,812.81,592.02
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,741.71,542.88
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,672.49,491.76
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,651.76,478.99
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,625.7,461.65
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,599.84,444.29
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,565.24,419.45
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,514.35,380.25
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,463.24,339.88
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,406.51,295.25
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,353.71,252.1
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,300.18,207.36
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,248.19,163.41
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,196.12,120.45
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,146.66,82.36
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,94.94,48.97
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,51.26,37.97
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,46.01,33.72
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,44.36,32.41
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,40.48,29.06
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,36.4,25.34
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,30.22,19.57
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.78,10.7
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,16.68,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.72,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,13.73,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,52.19,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,105.17,64.5
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,157.49,113.49
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,220.04,168.04
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,276.98,218.49
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,339.98,272.98
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,398.36,322.38
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,460.21,372.92
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,514.87,415.98
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,572.57,459.84
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,624.97,497.82
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,677.5,533.6
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,724.95,565.1
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,771.48,595.34
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,806.84,617.07
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,846.19,641.34
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,880.85,662.55
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,913.17,682.08
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,939.45,697.16
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,962.92,710.31
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,980.94,720.65
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,995.79,728.97
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,1005.35,733.88
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,1011.53,736.69
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,1012.26,736.93
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,1009.56,735.04
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,1001.44,729.83
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,989.96,722.49
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,973.77,712.67
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,954.41,700.75
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,907.54,670.29
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,858.92,638.05
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,806.37,601.12
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,754.89,564.46
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,764.41,576.5
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,758.58,574.55
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,715.45,545.18
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,670.67,512.95
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,622.17,476.57
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,572.61,438.42
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,521.1,397.14
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,469.25,354.54
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,415.02,310.56
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,361.31,265.53
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,302.39,214.84
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,249.44,168.45
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,196.74,123.43
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,146.56,83.57
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,97.73,51.78
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,48.24,36.38
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,43.06,32.01
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,41.25,30.46
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,38.05,27.56
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,34.72,24.37
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,29.39,19.19
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.83,11.41
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,16.68,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.72,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,14.82,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,55.69,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,112.96,68.41
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,167.02,120.36
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,231.7,177.3
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,281.54,222.92
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,334.09,269.43
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,386.56,314.29
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,440.54,358.69
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,509.33,413.6
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,581.28,469.29
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,642.57,514.45
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,700.69,554.65
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,749.93,587.4
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,798.15,618.84
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,840.5,645.55
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,880.99,670.57
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,915.02,690.88
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,946.39,709.2
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,972.24,723.54
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,994.88,735.68
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,1013.94,746.59
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,1029.7,755.64
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,1040.52,761.38
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,1047.84,764.93
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,1049.06,765.39
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,1046.69,763.63
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,1039.74,759.13
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,1029.24,752.39
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,1012.35,742.09
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,992.12,729.59
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,967.74,714.46
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,940.26,697.14
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,907.95,676.52
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,872.83,653.83
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,833.47,627.98
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,791.76,600.21
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,746.81,569.99
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,700.01,536.83
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,649.88,499.37
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,598.51,459.9
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,544.15,416.31
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,489.34,371.18
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,432.62,324.34
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,376.17,276.28
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,319.71,227.02
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,264.44,178.38
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,203.12,126.13
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,149.54,83.44
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,97.69,49.82
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,49.6,37.59
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,45.05,33.78
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,39.86,29.28
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,36.56,26.3
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,33.11,23.03
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,28.12,18.14
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,22.95,10.54
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,17.16,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,15.65,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,52.49,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,119.24,71.09
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,174.9,125.89
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,241.33,184.62
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,297.1,235.12
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,357.26,287.84
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,422.18,342.81
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,493.73,401.16
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,552.66,447.46
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,612.84,493.02
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,662.38,527.67
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,715.99,563.45
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,764.48,594.81
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,811.79,624.64
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,854.2,650.56
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,894.59,674.66
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,928.97,694.57
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,960.68,712.5
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,988.18,727.48
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,1012.57,740.32
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,1031.06,750.06
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,1046.16,757.66
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,1055.24,761.14
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1060.72,762.42
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,1062.06,762.11
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,1059.72,759.57
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,1050.68,753.01
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,1038.06,744.28
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,1020.55,733.48
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,999.68,720.6
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,974.69,705.02
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,946.66,687.37
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,914.13,667.46
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,878.8,645.48
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,838.77,619.89
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,796.39,592.39
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,751.27,562.87
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,704.3,530.4
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,653.13,493.03
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,600.76,453.67
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,546.6,411.04
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,491.95,366.88
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,435.42,321.4
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,379.22,274.64
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,321.72,225.49
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,260.15,172.76
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,204.06,125.32
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,150.35,83.1
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,98.3,49.84
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,49.99,37.57
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,45.55,33.92
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,39.93,29.11
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,36.63,26.17
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,33.19,22.94
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,28.67,18.47
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.06,10.9
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,17.63,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.63,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,51.81,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,117.57,68.41
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,174.01,124.61
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,240.92,183.51
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,286.1,225.67
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,332.23,267.05
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,393.6,318.76
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,458.83,371.72
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,531.43,428.92
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,611.31,489.69
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,661.83,524.89
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,716.45,561.4
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,765.61,592.9
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,813.57,622.85
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,855.48,647.95
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,895.38,671.24
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,929.69,690.94
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,961.21,708.59
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,987.58,722.85
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,1010.65,734.89
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,1029.99,744.66
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,1045.97,752.29
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,1055.41,755.61
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1061.28,756.8
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,1061.52,755.5
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,1058.12,752.06
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,1051.11,746.47
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,1040.5,738.73
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,1023.46,727.76
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,1003.05,714.74
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,976.23,697.9
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,946.48,679.14
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,913.69,658.35
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,878.15,635.65
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,838.76,610.1
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,797.0,582.77
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,751.3,553.07
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,703.84,520.44
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,652.99,483.88
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,600.98,445.4
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,546.9,403.88
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,492.42,360.85
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,436.08,316.31
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,380.04,270.49
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,318.35,219.26
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,262.46,171.87
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,206.07,125.22
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,152.32,83.86
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,100.92,51.84
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,53.51,40.04
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,44.92,32.96
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,43.18,31.59
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,40.05,28.87
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,36.83,25.85
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,31.11,20.35
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,25.17,11.17
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,17.63,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.67,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,44.9,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,104.13,59.15
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,159.8,114.24
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,225.82,171.8
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,286.29,225.18
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,353.3,282.71
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,413.81,333.41
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,476.19,383.75
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,534.61,429.29
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,594.49,474.26
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,648.93,512.95
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,703.37,549.18
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,751.45,580.25
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,792.76,605.94
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,835.31,631.69
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,876.02,655.67
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,910.51,675.97
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,942.43,694.4
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,968.98,709.17
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,992.38,721.83
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,1001.38,725.72
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,1006.12,727.06
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,1011.28,728.47
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,1012.97,727.76
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,995.79,715.89
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,972.42,700.2
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,949.93,684.23
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,924.46,665.42
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,900.16,648.62
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,874.04,630.51
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,857.12,620.15
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,837.89,608.16
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,816.88,595.8
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,792.94,581.22
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,756.6,557.42
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,719.62,532.72
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,681.7,507.32
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,641.26,479.47
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,599.5,450.03
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,554.93,417.53
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,512.65,384.87
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,468.55,349.41
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,421.89,311.82
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,370.77,268.84
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,314.53,220.97
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,259.7,173.78
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,204.91,127.73
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,152.75,87.0
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,98.0,51.56
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,51.75,39.06
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,48.02,36.05
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,45.64,34.08
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,41.79,30.65
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,37.78,26.87
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.17,20.51
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.93,9.29
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,16.68,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,41.06,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,95.93,53.05
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,151.23,108.48
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,216.51,165.67
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,275.48,218.18
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,340.79,274.97
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,400.46,325.8
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,463.39,377.48
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,521.46,423.19
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,581.16,468.38
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,635.24,507.65
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,689.24,544.83
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,735.75,574.75
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,784.02,605.17
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,825.98,630.43
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,866.13,653.88
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,904.8,675.83
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,941.46,695.95
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,964.96,707.0
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,993.85,721.48
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,1012.69,730.25
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,1028.27,736.99
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,1038.44,740.34
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,1045.14,741.61
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,1045.79,739.88
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,1042.92,736.09
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,1035.03,729.8
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,1023.69,721.47
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,1007.03,710.78
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,987.11,698.06
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,946.8,672.39
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,911.13,649.63
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,878.45,629.88
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,843.49,608.32
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,814.23,590.62
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,784.74,572.61
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,734.89,540.89
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,685.29,506.81
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,633.64,470.48
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,581.98,432.96
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,531.06,393.75
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,478.71,352.31
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,425.2,311.18
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,372.39,268.89
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,312.34,219.14
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,257.9,173.23
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,204.57,129.16
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,154.02,90.19
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,103.57,57.88
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,57.15,43.65
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,52.83,40.14
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,49.02,36.93
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,44.94,33.28
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,40.67,29.24
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,32.75,21.69
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.98,8.7
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,16.68,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,29.37,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,68.07,35.89
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,103.07,73.76
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,140.72,107.37
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,166.12,130.99
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,190.09,152.38
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,243.91,197.26
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,302.53,245.08
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,389.43,314.32
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,475.74,381.15
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,545.21,433.01
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,618.84,486.42
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,672.29,522.85
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,721.1,555.19
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,765.13,583.52
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,808.28,610.09
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,847.77,633.54
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,885.99,655.75
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,916.49,672.82
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,950.63,692.16
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,969.31,701.98
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,984.96,709.96
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,993.82,713.48
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,990.23,709.13
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,990.73,708.32
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,988.01,705.51
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,980.61,700.09
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,970.05,692.74
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,954.97,683.36
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,936.83,672.03
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,915.13,658.01
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,890.33,641.96
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,858.56,622.19
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,824.38,600.74
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,787.2,576.91
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,748.02,551.44
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,704.59,522.85
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,659.67,491.14
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,611.47,456.38
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,560.59,418.69
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,509.17,378.76
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,457.71,337.76
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,404.6,295.9
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,352.31,253.28
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,298.75,208.37
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,243.07,161.57
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,191.21,118.81
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,142.32,81.33
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,96.04,52.5
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,54.12,40.71
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,51.58,38.76
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,49.0,36.64
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,44.04,32.26
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,37.95,26.71
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.8,19.05
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,21.32,6.98
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,15.25,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,31.47,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,76.49,38.5
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,125.93,89.17
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,182.94,138.51
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,237.54,186.13
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,302.28,241.25
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,359.86,289.44
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,421.5,339.3
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,477.54,383.25
