Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,535.61,427.33
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,588.61,466.21
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,642.23,504.32
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,689.71,535.85
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,733.76,564.32
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,775.48,590.65
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,815.79,615.58
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,825.92,619.92
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,826.61,618.07
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,840.08,625.13
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,849.8,629.09
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,793.72,585.15
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,724.33,532.22
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,737.41,540.33
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,748.92,546.92
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,831.87,607.06
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,904.27,658.82
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,913.76,664.53
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,919.67,668.1
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,922.02,669.98
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,918.23,667.88
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,899.4,655.86
2018,7,21,13,0,837.0,132.0,5.2,32.4,917.0,877.35,641.74
2018,7,21,13,15,834.0,131.5,5.25,32.3,903.0,847.45,622.53
2018,7,21,13,30,831.0,131.0,5.3,32.2,889.0,815.12,601.59
2018,7,21,13,45,827.0,129.0,5.4,32.1,868.0,778.34,577.64
2018,7,21,14,0,823.0,127.0,5.5,32.0,847.0,739.5,552.01
2018,7,21,14,15,816.5,125.0,5.5,31.75,820.0,696.99,523.1
2018,7,21,14,30,810.0,123.0,5.5,31.5,793.0,652.98,491.29
2018,7,21,14,45,802.0,120.0,5.55,31.25,760.0,605.86,456.61
2018,7,21,15,0,794.0,117.0,5.6,31.0,727.0,556.0,419.03
2018,7,21,15,15,781.5,115.0,5.6,31.0,689.0,505.08,379.07
2018,7,21,15,30,769.0,113.0,5.6,31.0,651.0,454.14,338.07
2018,7,21,15,45,755.5,109.0,5.65,30.2,609.0,401.26,295.62
2018,7,21,16,0,742.0,105.0,5.7,29.4,567.0,348.96,252.32
2018,7,21,16,15,723.5,101.0,5.7,28.75,522.0,296.01,207.48
2018,7,21,16,30,705.0,97.0,5.7,28.1,477.0,244.66,163.61
2018,7,21,16,45,680.5,92.5,5.7,27.45,430.0,189.38,117.82
2018,7,21,17,0,656.0,88.0,5.7,26.8,383.0,140.69,80.23
2018,7,21,17,15,621.0,83.5,5.55,25.95,335.5,94.23,51.26
2018,7,21,17,30,586.0,79.0,5.4,25.1,288.0,52.56,39.53
2018,7,21,17,45,539.0,72.5,5.3,24.3,241.0,50.08,37.58
2018,7,21,18,0,492.0,66.0,5.2,23.5,194.0,47.43,35.36
2018,7,21,18,15,398.5,58.0,5.05,22.75,147.0,43.23,31.62
2018,7,21,18,30,305.0,50.0,4.9,22.0,100.0,37.93,26.73
2018,7,21,18,45,228.5,37.5,4.75,21.3,68.0,29.0,18.37
2018,7,21,19,0,152.0,25.0,4.6,20.6,36.0,19.69,5.34
2018,7,21,19,15,88.5,15.0,4.5,20.15,20.0,14.3,0.0
2018,7,21,19,30,25.0,5.0,4.4,19.7,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.5,4.35,19.3,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,14.5,3.0,3.0,16.55,2.5,0.0,0.0
2018,7,22,5,0,29.0,6.0,3.0,16.7,5.0,0.0,0.0
2018,7,22,5,15,112.5,16.5,3.1,17.15,23.5,35.14,0.0
2018,7,22,5,30,196.0,27.0,3.2,17.6,42.0,83.05,39.35
2018,7,22,5,45,290.5,37.5,3.3,18.1,77.5,136.4,95.84
2018,7,22,6,0,385.0,48.0,3.4,18.6,113.0,197.72,149.12
2018,7,22,6,15,440.0,57.0,3.35,19.15,155.0,252.08,197.21
2018,7,22,6,30,495.0,66.0,3.3,19.7,197.0,311.97,248.89
2018,7,22,6,45,553.0,70.5,3.3,20.25,246.0,373.49,300.63
2018,7,22,7,0,611.0,75.0,3.3,20.8,295.0,439.98,354.71
2018,7,22,7,15,645.0,79.5,3.35,21.45,343.5,496.51,399.23
2018,7,22,7,30,679.0,84.0,3.4,22.1,392.0,554.88,443.69
2018,7,22,7,45,704.5,87.5,3.45,22.75,439.5,605.76,481.17
2018,7,22,8,0,730.0,91.0,3.5,23.4,487.0,658.9,517.88
2018,7,22,8,15,749.5,94.5,3.55,24.05,533.0,707.36,550.13
2018,7,22,8,30,769.0,98.0,3.6,24.7,579.0,755.05,581.2
2018,7,22,8,45,785.0,100.0,3.65,25.35,621.5,796.98,607.64
2018,7,22,9,0,801.0,102.0,3.7,26.0,664.0,837.33,632.61
2018,7,22,9,15,812.5,104.0,3.75,26.55,702.5,864.84,648.7
2018,7,22,9,30,824.0,106.0,3.8,27.1,741.0,896.74,667.74
2018,7,22,9,45,832.0,108.5,3.9,27.6,774.0,923.35,683.44
2018,7,22,10,0,840.0,111.0,4.0,28.1,807.0,947.16,697.25
2018,7,22,10,15,846.5,112.5,4.05,28.45,834.5,965.45,707.54
2018,7,22,10,30,853.0,114.0,4.1,28.8,862.0,980.65,715.87
2018,7,22,10,45,856.5,116.0,4.2,29.15,882.5,990.14,720.82
2018,7,22,11,0,860.0,118.0,4.3,29.5,903.0,996.3,723.72
2018,7,22,11,15,862.5,118.5,4.4,29.7,916.5,996.55,723.31
2018,7,22,11,30,865.0,119.0,4.5,29.9,930.0,993.46,720.85
2018,7,22,11,45,865.5,120.0,4.55,30.1,937.0,985.56,715.1
2018,7,22,12,0,866.0,121.0,4.6,30.3,944.0,974.39,707.33
2018,7,22,12,15,868.5,119.5,4.7,30.45,944.5,959.5,697.7
2018,7,22,12,30,871.0,118.0,4.8,30.6,945.0,941.45,686.23
2018,7,22,12,45,874.0,114.5,4.9,30.7,939.0,918.82,671.85
2018,7,22,13,0,877.0,111.0,5.0,30.8,933.0,893.14,655.4
2018,7,22,13,15,874.0,110.5,5.1,30.75,918.5,862.17,635.69
2018,7,22,13,30,871.0,110.0,5.2,30.7,904.0,828.63,614.07
2018,7,22,13,45,866.0,108.5,5.3,30.65,882.0,790.16,588.84
2018,7,22,14,0,861.0,107.0,5.4,30.6,860.0,749.59,561.87
2018,7,22,14,15,854.5,106.0,5.45,30.25,832.5,706.5,533.28
2018,7,22,14,30,848.0,105.0,5.5,29.9,805.0,661.79,501.45
2018,7,22,14,45,839.0,103.5,5.6,29.55,771.5,613.69,466.07
2018,7,22,15,0,830.0,102.0,5.7,29.2,738.0,564.63,428.91
2018,7,22,15,15,818.5,100.0,5.7,29.2,699.5,513.11,388.06
2018,7,22,15,30,807.0,98.0,5.7,29.2,661.0,461.35,345.94
2018,7,22,15,45,792.0,95.5,5.75,28.1,618.5,403.86,299.87
2018,7,22,16,0,777.0,93.0,5.8,27.0,576.0,350.37,255.3
2018,7,22,16,15,757.0,90.5,5.8,26.45,530.0,296.32,208.79
2018,7,22,16,30,737.0,88.0,5.8,25.9,484.0,243.98,163.42
2018,7,22,16,45,711.5,84.5,5.75,25.3,436.0,191.77,119.47
2018,7,22,17,0,686.0,81.0,5.7,24.7,388.0,142.36,81.06
2018,7,22,17,15,651.5,76.5,5.6,24.15,339.5,90.06,47.5
2018,7,22,17,30,617.0,72.0,5.5,23.6,291.0,47.42,35.36
2018,7,22,17,45,569.5,66.5,5.45,23.0,243.5,45.46,33.8
2018,7,22,18,0,522.0,61.0,5.4,22.4,196.0,43.4,32.03
2018,7,22,18,15,455.0,53.5,5.25,21.9,152.5,39.48,28.5
2018,7,22,18,30,388.0,46.0,5.1,21.4,109.0,35.38,24.61
2018,7,22,18,45,292.5,36.0,5.0,20.85,74.0,28.7,18.09
2018,7,22,19,0,197.0,26.0,4.9,20.3,39.0,20.59,4.98
2018,7,22,19,15,112.5,15.5,4.85,20.0,21.5,14.77,0.0
2018,7,22,19,30,28.0,5.0,4.8,19.7,4.0,0.0,0.0
2018,7,22,19,45,14.0,2.5,4.75,19.45,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,20.5,3.0,3.35,15.45,2.5,0.0,0.0
2018,7,23,5,0,41.0,6.0,3.4,15.5,5.0,0.0,0.0
2018,7,23,5,15,143.5,16.0,3.45,16.0,24.5,39.88,0.0
2018,7,23,5,30,246.0,26.0,3.5,16.5,44.0,93.09,41.44
2018,7,23,5,45,345.5,34.5,3.6,17.05,80.5,148.81,104.3
2018,7,23,6,0,445.0,43.0,3.7,17.6,117.0,212.59,160.46
2018,7,23,6,15,511.0,49.5,3.75,18.25,162.0,271.67,212.98
2018,7,23,6,30,577.0,56.0,3.8,18.9,207.0,337.4,269.97
2018,7,23,6,45,622.5,60.5,3.8,19.55,255.5,396.69,320.39
2018,7,23,7,0,668.0,65.0,3.8,20.2,304.0,458.21,370.85
2018,7,23,7,15,700.5,68.5,3.8,20.95,353.5,515.51,416.06
2018,7,23,7,30,733.0,72.0,3.8,21.7,403.0,574.36,460.82
2018,7,23,7,45,757.0,75.0,3.8,22.5,451.5,627.91,499.38
2018,7,23,8,0,781.0,78.0,3.8,23.3,500.0,681.57,535.67
2018,7,23,8,15,799.5,80.0,3.85,24.15,546.5,724.24,563.14
2018,7,23,8,30,818.0,82.0,3.9,25.0,593.0,770.98,593.01
2018,7,23,8,45,832.5,84.5,3.9,25.85,636.5,813.66,619.2
2018,7,23,9,0,847.0,87.0,3.9,26.7,680.0,854.58,643.67
2018,7,23,9,15,859.5,88.0,3.95,27.4,719.5,889.95,664.59
2018,7,23,9,30,872.0,89.0,4.0,28.1,759.0,922.98,683.71
2018,7,23,9,45,883.0,88.5,4.05,28.8,793.5,950.34,698.87
2018,7,23,10,0,894.0,88.0,4.1,29.5,828.0,974.88,712.1
2018,7,23,10,15,900.0,89.0,4.15,30.05,855.5,993.12,721.6
2018,7,23,10,30,906.0,90.0,4.2,30.6,883.0,1008.06,729.02
2018,7,23,10,45,911.0,90.5,4.25,31.15,905.0,1018.07,733.31
2018,7,23,11,0,916.0,91.0,4.3,31.7,927.0,1024.59,735.48
2018,7,23,11,15,918.5,92.0,4.35,32.0,941.5,1025.58,734.95
2018,7,23,11,30,921.0,93.0,4.4,32.3,956.0,1023.01,732.28
2018,7,23,11,45,921.5,94.5,4.45,32.6,963.5,1015.41,726.51
2018,7,23,12,0,922.0,96.0,4.5,32.9,971.0,1004.31,718.64
2018,7,23,12,15,920.5,97.5,4.65,32.9,971.0,987.86,708.79
2018,7,23,12,30,919.0,99.0,4.8,32.9,971.0,968.13,697.04
2018,7,23,12,45,913.0,102.0,4.95,32.85,962.5,942.57,681.79
2018,7,23,13,0,907.0,105.0,5.1,32.8,954.0,914.15,664.52
2018,7,23,13,15,905.0,104.5,5.2,32.5,940.0,883.13,645.71
2018,7,23,13,30,903.0,104.0,5.3,32.2,926.0,849.38,624.86
2018,7,23,13,45,899.0,103.0,5.45,31.85,904.5,810.99,600.92
2018,7,23,14,0,895.0,102.0,5.6,31.5,883.0,770.32,575.03
2018,7,23,14,15,890.0,100.0,5.65,31.15,855.5,725.91,545.71
2018,7,23,14,30,885.0,98.0,5.7,30.8,828.0,679.69,513.28
2018,7,23,14,45,878.5,95.5,5.75,30.45,794.0,630.47,477.1
2018,7,23,15,0,872.0,93.0,5.8,30.1,760.0,579.98,438.92
2018,7,23,15,15,860.5,91.5,5.8,30.1,720.5,526.78,396.87
2018,7,23,15,30,849.0,90.0,5.8,30.1,681.0,473.26,353.43
2018,7,23,15,45,836.0,87.5,5.7,29.25,638.0,418.18,308.63
2018,7,23,16,0,823.0,85.0,5.6,28.4,595.0,363.43,262.73
2018,7,23,16,15,805.0,83.0,5.5,27.7,548.5,303.37,211.7
2018,7,23,16,30,787.0,81.0,5.4,27.0,502.0,249.17,164.83
2018,7,23,16,45,749.5,80.0,5.3,26.35,449.5,194.03,119.09
2018,7,23,17,0,712.0,79.0,5.2,25.7,397.0,143.06,80.22
2018,7,23,17,15,676.5,74.0,5.1,25.05,346.0,88.93,45.85
2018,7,23,17,30,641.0,69.0,5.0,24.4,295.0,45.34,33.45
2018,7,23,17,45,606.5,62.5,4.9,23.7,249.0,42.53,31.17
2018,7,23,18,0,572.0,56.0,4.8,23.0,203.0,39.51,28.59
2018,7,23,18,15,489.5,50.5,4.7,22.4,156.5,37.06,26.34
2018,7,23,18,30,407.0,45.0,4.6,21.8,110.0,34.61,23.89
2018,7,23,18,45,318.0,35.5,4.5,21.15,75.5,28.37,17.71
2018,7,23,19,0,229.0,26.0,4.4,20.5,41.0,21.82,4.49
2018,7,23,19,15,132.5,15.5,4.4,20.05,22.5,14.77,0.0
2018,7,23,19,30,36.0,5.0,4.4,19.6,4.0,0.0,0.0
2018,7,23,19,45,18.0,2.5,4.35,19.2,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,18.5,3.0,3.55,16.2,2.5,0.0,0.0
2018,7,24,5,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,7,24,5,15,136.0,16.0,3.6,16.75,23.5,38.46,0.0
2018,7,24,5,30,235.0,26.0,3.6,17.2,42.0,89.88,36.49
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.0,146.23,101.91
2018,7,24,6,0,436.0,44.0,3.7,18.1,116.0,210.32,158.29
2018,7,24,6,15,503.5,50.5,3.7,18.7,161.0,269.54,210.81
2018,7,24,6,30,571.0,57.0,3.7,19.3,206.0,335.56,267.94
2018,7,24,6,45,617.5,61.5,3.75,19.9,254.5,395.07,318.56
2018,7,24,7,0,664.0,66.0,3.8,20.5,303.0,456.81,369.3
2018,7,24,7,15,697.0,70.5,3.75,21.2,353.0,515.41,415.44
2018,7,24,7,30,730.0,75.0,3.7,21.9,403.0,575.65,461.12
2018,7,24,7,45,756.0,77.5,3.65,22.55,452.0,629.94,500.44
2018,7,24,8,0,782.0,80.0,3.6,23.2,501.0,684.51,537.42
2018,7,24,8,15,801.5,82.0,3.65,24.0,548.0,733.34,569.36
2018,7,24,8,30,821.0,84.0,3.7,24.8,595.0,775.63,595.98
2018,7,24,8,45,837.0,85.5,3.7,25.6,639.0,818.58,622.39
2018,7,24,9,0,853.0,87.0,3.7,26.4,683.0,859.86,647.13
2018,7,24,9,15,860.5,90.0,3.8,27.1,721.0,893.12,666.79
2018,7,24,9,30,868.0,93.0,3.9,27.8,759.0,923.73,684.53
2018,7,24,9,45,869.5,98.0,4.0,28.45,791.0,947.97,698.04
2018,7,24,10,0,871.0,103.0,4.1,29.1,823.0,968.96,709.4
2018,7,24,10,15,878.5,104.0,4.15,29.6,851.5,988.25,719.81
2018,7,24,10,30,886.0,105.0,4.2,30.1,880.0,1004.35,728.15
2018,7,24,10,45,892.5,105.0,4.3,30.6,902.0,1015.07,733.36
2018,7,24,11,0,899.0,105.0,4.4,31.1,924.0,1022.39,736.48
2018,7,24,11,15,902.5,105.5,4.45,31.45,939.0,1023.73,736.03
2018,7,24,11,30,906.0,106.0,4.5,31.8,954.0,1021.57,733.46
2018,7,24,11,45,909.0,105.5,4.6,32.15,962.0,1014.39,728.05
2018,7,24,12,0,912.0,105.0,4.7,32.5,970.0,1003.75,720.54
2018,7,24,12,15,912.0,105.5,4.8,32.55,970.0,987.78,710.75
2018,7,24,12,30,912.0,106.0,4.9,32.6,970.0,968.54,698.96
2018,7,24,12,45,909.0,106.5,5.0,32.65,962.0,943.35,683.25
2018,7,24,13,0,906.0,107.0,5.1,32.7,954.0,915.22,665.54
2018,7,24,13,15,903.5,106.5,5.2,32.55,939.5,883.75,646.02
2018,7,24,13,30,901.0,106.0,5.3,32.4,925.0,849.58,624.51
2018,7,24,13,45,897.5,105.0,5.4,32.25,904.0,811.59,600.15
2018,7,24,14,0,894.0,104.0,5.5,32.1,883.0,771.29,573.91
2018,7,24,14,15,887.5,102.5,5.55,31.8,854.5,726.26,544.18
2018,7,24,14,30,881.0,101.0,5.6,31.5,826.0,679.54,511.32
2018,7,24,14,45,873.5,99.5,5.65,31.2,792.5,630.72,475.46
2018,7,24,15,0,866.0,98.0,5.7,30.9,759.0,580.72,437.7
2018,7,24,15,15,855.0,95.5,5.7,30.9,719.5,527.09,395.55
2018,7,24,15,30,844.0,93.0,5.7,30.9,680.0,473.11,352.0
2018,7,24,15,45,831.5,90.5,5.75,29.7,637.0,418.41,308.28
2018,7,24,16,0,819.0,88.0,5.8,28.5,594.0,364.0,263.2
2018,7,24,16,15,801.5,85.0,5.75,27.85,547.5,303.43,211.75
2018,7,24,16,30,784.0,82.0,5.7,27.2,501.0,248.63,164.41
2018,7,24,16,45,760.5,78.5,5.7,26.6,451.5,193.98,118.52
2018,7,24,17,0,737.0,75.0,5.7,26.0,402.0,141.88,78.24
2018,7,24,17,15,705.5,71.0,5.55,25.35,352.5,91.67,47.41
2018,7,24,17,30,674.0,67.0,5.4,24.7,303.0,48.52,36.13
2018,7,24,17,45,629.5,61.5,5.3,24.1,254.0,41.91,30.58
2018,7,24,18,0,585.0,56.0,5.2,23.5,205.0,39.63,28.62
2018,7,24,18,15,517.0,49.5,5.05,22.85,159.5,36.35,25.67
2018,7,24,18,30,449.0,43.0,4.9,22.2,114.0,32.97,22.41
2018,7,24,18,45,345.5,34.0,4.75,21.6,77.0,27.09,16.53
2018,7,24,19,0,242.0,25.0,4.6,21.0,40.0,20.94,2.73
2018,7,24,19,15,139.0,15.0,4.6,20.65,22.0,14.3,0.0
2018,7,24,19,30,36.0,5.0,4.6,20.3,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.6,20.0,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,27.5,3.5,3.3,15.45,2.5,0.0,0.0
2018,7,25,5,0,55.0,7.0,3.3,15.5,5.0,0.0,0.0
2018,7,25,5,15,178.0,15.5,3.3,16.0,24.5,45.0,0.0
2018,7,25,5,30,301.0,24.0,3.3,16.5,44.0,102.36,37.26
2018,7,25,5,45,404.5,31.0,3.3,17.0,82.0,161.31,111.71
2018,7,25,6,0,508.0,38.0,3.3,17.5,120.0,227.78,170.99
2018,7,25,6,15,572.5,43.0,3.25,18.4,166.5,286.26,223.35
2018,7,25,6,30,637.0,48.0,3.2,19.3,213.0,353.0,281.05
2018,7,25,6,45,679.0,52.5,3.15,20.15,262.5,413.8,332.31
2018,7,25,7,0,721.0,57.0,3.1,21.0,312.0,477.79,383.96
2018,7,25,7,15,751.0,60.0,3.05,22.2,362.5,535.57,428.17
2018,7,25,7,30,781.0,63.0,3.0,23.4,413.0,594.6,471.36
2018,7,25,7,45,802.0,66.5,2.95,24.55,462.5,644.35,504.86
2018,7,25,8,0,823.0,70.0,2.9,25.7,512.0,698.06,539.26
2018,7,25,8,15,839.5,72.5,2.95,26.75,559.0,746.54,569.57
2018,7,25,8,30,856.0,75.0,3.0,27.8,606.0,793.85,598.33
2018,7,25,8,45,868.0,77.0,3.0,28.8,649.5,835.25,622.26
2018,7,25,9,0,880.0,79.0,3.0,29.8,693.0,874.62,644.36
2018,7,25,9,15,887.0,82.0,3.05,30.85,731.5,908.29,662.47
2018,7,25,9,30,894.0,85.0,3.1,31.9,770.0,939.2,678.55
2018,7,25,9,45,896.5,90.0,3.1,32.9,803.0,965.07,690.98
2018,7,25,10,0,899.0,95.0,3.1,33.9,836.0,987.64,701.19
2018,7,25,10,15,905.5,96.0,3.2,34.8,864.5,1006.42,710.02
2018,7,25,10,30,912.0,97.0,3.3,35.7,893.0,1021.88,716.79
2018,7,25,10,45,916.0,98.5,3.35,36.6,915.0,1031.93,719.86
2018,7,25,11,0,920.0,100.0,3.4,37.5,937.0,1038.44,720.85
2018,7,25,11,15,922.5,101.0,3.55,38.05,951.5,1039.32,720.27
2018,7,25,11,30,925.0,102.0,3.7,38.6,966.0,1036.61,717.59
2018,7,25,11,45,925.5,102.5,3.85,39.2,973.0,1027.83,711.09
2018,7,25,12,0,926.0,103.0,4.0,39.8,980.0,1015.55,702.53
2018,7,25,12,15,927.0,102.5,4.15,39.8,980.0,999.32,693.34
2018,7,25,12,30,928.0,102.0,4.3,39.8,980.0,979.73,682.05
2018,7,25,12,45,928.0,101.0,4.5,39.85,973.0,955.45,667.87
2018,7,25,13,0,928.0,100.0,4.7,39.9,966.0,928.04,651.59
2018,7,25,13,15,924.5,99.5,4.9,39.6,950.5,895.05,632.56
2018,7,25,13,30,921.0,99.0,5.1,39.3,935.0,859.35,611.94
2018,7,25,13,45,881.5,117.5,5.25,39.05,902.0,810.52,581.8
2018,7,25,14,0,842.0,136.0,5.4,38.8,869.0,761.5,551.04
2018,7,25,14,15,818.5,143.0,5.5,38.25,836.0,715.21,521.09
2018,7,25,14,30,795.0,150.0,5.6,37.7,803.0,666.96,488.03
2018,7,25,14,45,782.0,149.0,5.75,37.15,768.5,618.06,453.94
2018,7,25,15,0,769.0,148.0,5.9,36.6,734.0,568.77,418.45
2018,7,25,15,15,777.0,134.0,5.9,36.6,699.0,518.45,380.11
2018,7,25,15,30,785.0,120.0,5.9,36.6,664.0,466.14,339.12
2018,7,25,15,45,744.5,123.5,6.0,35.0,612.5,407.84,294.85
2018,7,25,16,0,704.0,127.0,6.1,33.4,561.0,349.13,249.0
2018,7,25,16,15,679.0,121.5,6.1,32.05,512.5,294.42,204.55
2018,7,25,16,30,654.0,116.0,6.1,30.7,464.0,242.14,161.55
2018,7,25,16,45,669.0,101.0,6.1,29.3,426.5,191.71,119.17
2018,7,25,17,0,684.0,86.0,6.1,27.9,389.0,139.7,78.17
2018,7,25,17,15,621.5,83.5,6.0,26.6,332.5,91.53,49.9
2018,7,25,17,30,559.0,81.0,5.9,25.3,276.0,54.49,41.15
2018,7,25,17,45,547.5,70.5,5.75,23.95,235.5,48.92,36.64
2018,7,25,18,0,536.0,60.0,5.6,22.6,195.0,42.92,31.58
2018,7,25,18,15,484.0,51.5,5.45,21.95,152.5,38.13,27.29
2018,7,25,18,30,432.0,43.0,5.3,21.3,110.0,33.06,22.56
2018,7,25,18,45,313.5,34.0,5.1,20.7,73.5,27.19,16.58
2018,7,25,19,0,195.0,25.0,4.9,20.1,37.0,19.88,0.79
2018,7,25,19,15,112.0,15.0,4.8,19.85,20.5,14.3,0.0
2018,7,25,19,30,29.0,5.0,4.7,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,4.6,19.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,45,13.0,2.5,3.4,15.7,2.0,0.0,0.0
2018,7,26,5,0,26.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,7,26,5,15,112.5,15.5,3.4,16.2,21.5,33.78,0.0
2018,7,26,5,30,199.0,26.0,3.4,16.6,39.0,80.8,24.8
2018,7,26,5,45,300.5,36.0,3.35,16.95,74.5,136.83,94.85
2018,7,26,6,0,402.0,46.0,3.3,17.3,110.0,200.34,150.89
2018,7,26,6,15,471.5,53.5,3.25,18.1,155.0,259.68,203.21
2018,7,26,6,30,541.0,61.0,3.2,18.9,200.0,326.07,260.31
2018,7,26,6,45,587.0,68.0,3.2,19.65,249.0,386.76,311.5
2018,7,26,7,0,633.0,75.0,3.2,20.4,298.0,451.26,363.84
2018,7,26,7,15,666.5,80.0,3.15,21.3,347.5,509.27,408.94
2018,7,26,7,30,700.0,85.0,3.1,22.2,397.0,569.06,453.61
2018,7,26,7,45,723.0,90.0,3.05,23.1,445.5,620.82,490.6
2018,7,26,8,0,746.0,95.0,3.0,24.0,494.0,674.77,526.62
2018,7,26,8,15,765.5,99.0,3.05,24.8,541.5,724.61,559.04
2018,7,26,8,30,785.0,103.0,3.1,25.6,589.0,773.63,590.16
2018,7,26,8,45,797.5,107.0,3.15,26.45,632.0,815.55,615.6
2018,7,26,9,0,810.0,111.0,3.2,27.3,675.0,855.61,639.37
2018,7,26,9,15,815.0,117.0,3.25,28.1,712.5,888.97,658.38
2018,7,26,9,30,820.0,123.0,3.3,28.9,750.0,919.61,675.41
2018,7,26,9,45,815.0,133.0,3.35,29.7,780.0,942.19,686.98
2018,7,26,10,0,810.0,143.0,3.4,30.5,810.0,961.31,696.3
2018,7,26,10,15,817.5,145.5,3.55,31.1,838.5,981.27,707.41
2018,7,26,10,30,825.0,148.0,3.7,31.7,867.0,998.14,716.53
2018,7,26,10,45,829.5,150.0,3.8,32.25,888.5,1008.25,721.19
2018,7,26,11,0,834.0,152.0,3.9,32.8,910.0,1015.05,723.86
2018,7,26,11,15,838.5,152.5,4.1,33.0,925.0,1016.9,725.12
2018,7,26,11,30,843.0,153.0,4.3,33.2,940.0,1006.07,718.34
2018,7,26,11,45,846.0,152.5,4.45,33.4,947.5,998.97,713.81
2018,7,26,12,0,849.0,152.0,4.6,33.6,955.0,988.64,707.23
2018,7,26,12,15,852.0,151.0,4.75,33.5,956.5,974.64,699.2
2018,7,26,12,30,855.0,150.0,4.9,33.4,958.0,957.5,689.58
2018,7,26,12,45,858.0,146.5,5.05,33.3,952.0,934.92,676.32
2018,7,26,13,0,861.0,143.0,5.2,33.2,946.0,909.33,660.98
2018,7,26,13,15,859.0,141.5,5.35,32.85,931.5,878.34,642.54
2018,7,26,13,30,857.0,140.0,5.5,32.5,917.0,844.78,622.11
2018,7,26,13,45,795.0,170.5,5.6,32.1,877.5,794.34,589.62
2018,7,26,14,0,733.0,201.0,5.7,31.7,838.0,742.57,553.97
2018,7,26,14,15,711.5,206.5,5.8,31.05,808.0,697.74,523.3
2018,7,26,14,30,690.0,212.0,5.9,30.4,778.0,652.88,491.78
2018,7,26,14,45,698.0,195.5,5.95,29.75,747.0,606.71,458.97
2018,7,26,15,0,706.0,179.0,6.0,29.1,716.0,558.56,423.6
2018,7,26,15,15,738.0,153.5,6.0,29.1,688.5,512.87,387.81
2018,7,26,15,30,770.0,128.0,6.0,29.1,661.0,465.88,349.59
2018,7,26,15,45,776.5,116.5,6.0,27.5,623.5,414.02,308.28
2018,7,26,16,0,783.0,105.0,6.0,25.9,586.0,360.61,263.94
2018,7,26,16,15,766.0,100.5,5.9,25.1,539.5,305.07,216.16
2018,7,26,16,30,749.0,96.0,5.8,24.3,493.0,250.95,169.22
2018,7,26,16,45,726.0,90.5,5.75,23.55,444.0,196.58,123.39
2018,7,26,17,0,703.0,85.0,5.7,22.8,395.0,140.27,79.52
2018,7,26,17,15,669.0,80.0,5.55,22.0,345.0,90.64,48.98
2018,7,26,17,30,635.0,75.0,5.4,21.2,295.0,50.17,38.13
2018,7,26,17,45,589.0,68.0,5.3,20.4,246.0,47.14,35.65
2018,7,26,18,0,543.0,61.0,5.2,19.6,197.0,43.9,32.84
2018,7,26,18,15,474.0,53.0,5.1,19.15,152.0,39.55,28.85
2018,7,26,18,30,405.0,45.0,5.0,18.7,107.0,35.01,24.48
2018,7,26,18,45,291.5,33.5,4.9,18.2,70.0,26.82,16.37
2018,7,26,19,0,178.0,22.0,4.8,17.7,33.0,17.42,0.0
2018,7,26,19,15,89.0,11.0,4.75,17.5,16.5,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,45,10.5,2.0,4.15,14.2,1.5,0.0,0.0
2018,7,27,5,0,21.0,4.0,4.2,14.3,3.0,0.0,0.0
2018,7,27,5,15,89.0,14.0,4.25,14.8,18.5,28.31,0.0
2018,7,27,5,30,157.0,24.0,4.3,15.3,34.0,68.59,16.17
2018,7,27,5,45,237.0,37.5,4.3,15.8,67.5,119.82,83.19
2018,7,27,6,0,317.0,51.0,4.3,16.3,101.0,175.29,132.8
2018,7,27,6,15,377.5,63.0,4.3,17.0,143.5,230.39,181.6
2018,7,27,6,30,438.0,75.0,4.3,17.7,186.0,291.93,235.05
2018,7,27,6,45,475.5,87.0,4.25,18.35,232.5,347.94,282.82
2018,7,27,7,0,513.0,99.0,4.2,19.0,279.0,410.97,334.53
2018,7,27,7,15,546.5,108.5,4.15,19.6,327.0,468.4,380.31
2018,7,27,7,30,580.0,118.0,4.1,20.2,375.0,527.81,426.13
2018,7,27,7,45,601.0,127.5,4.05,20.8,422.0,580.12,464.98
2018,7,27,8,0,622.0,137.0,4.0,21.4,469.0,632.61,502.8
2018,7,27,8,15,643.5,144.0,4.0,22.05,515.5,682.67,537.86
2018,7,27,8,30,665.0,151.0,4.0,22.7,562.0,732.35,571.34
2018,7,27,8,45,678.5,158.5,4.0,23.35,604.5,775.06,598.74
2018,7,27,9,0,692.0,166.0,4.0,24.0,647.0,816.28,624.65
2018,7,27,9,15,721.0,164.0,4.05,24.55,690.5,859.47,651.99
2018,7,27,9,30,750.0,162.0,4.1,25.1,734.0,901.42,678.1
2018,7,27,9,45,789.0,150.0,4.2,25.65,776.0,935.84,699.04
2018,7,27,10,0,828.0,138.0,4.3,26.2,818.0,973.58,722.09
2018,7,27,10,15,834.5,140.5,4.4,26.65,846.5,992.84,732.91
2018,7,27,10,30,841.0,143.0,4.5,27.1,875.0,1008.92,741.79
2018,7,27,10,45,845.0,146.0,4.55,27.55,897.0,1010.34,740.78
2018,7,27,11,0,849.0,149.0,4.6,28.0,919.0,1017.69,743.84
2018,7,27,11,15,852.0,150.0,4.7,28.25,933.5,1018.65,744.0
2018,7,27,11,30,855.0,151.0,4.8,28.5,948.0,1016.26,742.11
2018,7,27,11,45,855.5,152.5,4.85,28.75,955.0,1008.53,736.4
2018,7,27,12,0,856.0,154.0,4.9,29.0,962.0,997.54,728.68
2018,7,27,12,15,867.0,147.0,5.0,29.1,965.5,985.33,721.08
2018,7,27,12,30,878.0,140.0,5.1,29.2,969.0,969.7,711.25
2018,7,27,12,45,898.0,126.0,5.2,29.3,968.0,952.17,700.18
2018,7,27,13,0,918.0,112.0,5.3,29.4,967.0,930.65,686.44
2018,7,27,13,15,914.0,112.0,5.4,29.25,951.5,897.82,665.67
2018,7,27,13,30,910.0,112.0,5.5,29.1,936.0,862.33,642.93
2018,7,27,13,45,904.0,112.0,5.55,29.0,913.5,822.78,616.76
2018,7,27,14,0,898.0,112.0,5.6,28.9,891.0,781.05,588.84
2018,7,27,14,15,890.5,111.0,5.65,28.55,862.0,735.36,558.38
2018,7,27,14,30,883.0,110.0,5.7,28.2,833.0,688.05,524.44
2018,7,27,14,45,873.0,109.0,5.75,27.8,798.0,637.79,487.22
2018,7,27,15,0,863.0,108.0,5.8,27.4,763.0,586.58,448.2
2018,7,27,15,15,851.0,105.5,5.8,27.4,722.5,532.31,404.98
2018,7,27,15,30,839.0,103.0,5.8,27.4,682.0,477.8,360.4
2018,7,27,15,45,824.0,100.5,5.7,26.3,638.0,418.4,312.27
2018,7,27,16,0,809.0,98.0,5.6,25.2,594.0,362.79,265.5
2018,7,27,16,15,789.5,95.5,5.55,24.6,547.0,306.78,217.01
2018,7,27,16,30,770.0,93.0,5.5,24.0,500.0,252.41,169.64
2018,7,27,16,45,742.0,89.5,5.45,23.4,449.5,197.63,123.55
2018,7,27,17,0,714.0,86.0,5.4,22.8,399.0,141.41,80.04
2018,7,27,17,15,676.5,81.5,5.4,22.05,348.0,91.3,49.63
2018,7,27,17,30,639.0,77.0,5.4,21.3,297.0,51.86,39.58
2018,7,27,17,45,584.5,71.0,5.35,20.5,246.5,49.69,37.86
2018,7,27,18,0,530.0,65.0,5.3,19.7,196.0,47.43,35.9
2018,7,27,18,15,452.0,56.5,5.3,19.0,150.5,42.8,31.67
2018,7,27,18,30,374.0,48.0,5.3,18.3,105.0,37.98,27.03
2018,7,27,18,45,257.5,35.0,5.3,17.6,67.5,27.3,16.67
2018,7,27,19,0,141.0,22.0,5.3,16.9,30.0,17.44,0.0
2018,7,27,19,15,70.5,11.0,5.25,16.55,15.0,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,15.9,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.5,2.5,13.7,10.0,12.54,0.0
2018,7,28,5,30,53.0,17.0,2.7,14.1,20.0,32.84,2.57
2018,7,28,5,45,104.5,36.0,2.85,14.55,49.5,75.38,51.6
2018,7,28,6,0,156.0,55.0,3.0,15.0,79.0,119.85,90.88
2018,7,28,6,15,205.0,75.5,2.95,15.65,119.5,170.61,134.89
2018,7,28,6,30,254.0,96.0,2.9,16.3,160.0,226.41,182.74
2018,7,28,6,45,298.0,114.5,2.8,17.0,206.0,282.23,229.65
2018,7,28,7,0,342.0,133.0,2.7,17.7,252.0,342.21,278.6
2018,7,28,7,15,378.5,148.5,2.7,18.3,299.5,406.96,329.89
2018,7,28,7,30,415.0,164.0,2.7,18.9,347.0,466.37,375.6
2018,7,28,7,45,446.0,175.0,2.65,19.55,393.5,519.4,414.98
2018,7,28,8,0,477.0,186.0,2.6,20.2,440.0,573.94,454.33
2018,7,28,8,15,502.0,196.0,2.6,20.85,485.5,623.86,489.27
2018,7,28,8,30,527.0,206.0,2.6,21.5,531.0,674.13,523.6
2018,7,28,8,45,547.5,214.5,2.6,22.1,573.5,718.94,553.28
2018,7,28,9,0,568.0,223.0,2.6,22.7,616.0,763.15,581.94
2018,7,28,9,15,579.5,232.0,2.65,23.4,653.5,798.81,604.04
2018,7,28,9,30,591.0,241.0,2.7,24.1,691.0,832.85,624.74
2018,7,28,9,45,595.0,252.0,2.75,24.75,722.5,863.42,642.67
2018,7,28,10,0,599.0,263.0,2.8,25.4,754.0,887.95,656.47
2018,7,28,10,15,610.5,267.0,2.95,26.1,782.5,910.36,669.72
2018,7,28,10,30,622.0,271.0,3.1,26.8,811.0,930.34,681.3
2018,7,28,10,45,633.0,272.5,3.2,27.45,834.0,944.71,689.03
2018,7,28,11,0,644.0,274.0,3.3,28.1,857.0,956.35,695.95
2018,7,28,11,15,651.0,275.0,3.45,28.65,872.5,960.63,696.82
2018,7,28,11,30,658.0,276.0,3.6,29.2,888.0,962.0,696.82
2018,7,28,11,45,662.5,275.5,3.7,29.7,896.0,956.47,692.2
2018,7,28,12,0,667.0,275.0,3.8,30.2,904.0,948.06,685.8
2018,7,28,12,15,684.5,264.5,3.9,30.45,910.0,939.58,680.56
2018,7,28,12,30,702.0,254.0,4.0,30.7,916.0,927.91,673.13
2018,7,28,12,45,736.0,231.5,4.1,31.0,920.5,916.47,665.53
2018,7,28,13,0,770.0,209.0,4.2,31.3,925.0,900.91,655.26
2018,7,28,13,15,767.0,206.5,4.3,31.2,910.0,868.65,634.93
2018,7,28,13,30,764.0,204.0,4.4,31.1,895.0,834.16,613.04
2018,7,28,13,45,759.0,201.5,4.55,31.05,873.5,796.03,588.01
2018,7,28,14,0,754.0,199.0,4.7,31.0,852.0,756.13,561.04
2018,7,28,14,15,747.5,195.0,4.8,30.6,824.5,712.21,531.34
2018,7,28,14,30,741.0,191.0,4.9,30.2,797.0,667.04,499.93
2018,7,28,14,45,728.0,187.5,5.0,29.85,761.5,617.3,464.18
2018,7,28,15,0,715.0,184.0,5.1,29.5,726.0,567.34,427.23
2018,7,28,15,15,700.0,179.0,5.1,29.5,686.0,515.06,386.74
2018,7,28,15,30,685.0,174.0,5.1,29.5,646.0,463.26,345.64
2018,7,28,15,45,679.5,164.0,5.15,28.35,606.0,411.66,305.11
2018,7,28,16,0,674.0,154.0,5.2,27.2,566.0,360.01,263.06
2018,7,28,16,15,640.0,148.0,5.15,26.55,513.5,303.7,216.47
2018,7,28,16,30,606.0,142.0,5.1,25.9,461.0,250.96,172.67
2018,7,28,16,45,567.5,132.0,5.05,25.2,407.0,197.88,129.92
2018,7,28,17,0,529.0,122.0,5.0,24.5,353.0,149.5,93.75
2018,7,28,17,15,512.0,110.5,4.95,23.6,310.5,105.42,65.97
2018,7,28,17,30,495.0,99.0,4.9,22.7,268.0,69.39,54.45
2018,7,28,17,45,466.0,88.0,4.85,21.8,226.0,63.19,49.33
2018,7,28,18,0,437.0,77.0,4.8,20.9,184.0,56.64,43.69
2018,7,28,18,15,366.5,64.5,4.7,20.2,140.0,48.48,36.39
2018,7,28,18,30,296.0,52.0,4.6,19.5,96.0,39.94,28.52
2018,7,28,18,45,203.0,36.5,4.5,18.8,61.5,28.53,17.4
2018,7,28,19,0,110.0,21.0,4.4,18.1,27.0,16.64,0.0
2018,7,28,19,15,55.0,10.5,4.4,17.75,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,5,15,21.5,10.0,3.4,14.85,11.0,13.11,0.0
2018,7,29,5,30,43.0,20.0,3.4,15.1,22.0,31.88,0.0
2018,7,29,5,45,100.0,37.0,3.45,15.4,50.0,75.71,51.46
2018,7,29,6,0,157.0,54.0,3.5,15.7,78.0,119.08,89.88
2018,7,29,6,15,217.5,71.0,3.5,16.2,117.5,170.11,134.11
2018,7,29,6,30,278.0,88.0,3.5,16.7,157.0,227.65,183.65
2018,7,29,6,45,339.5,101.5,3.5,17.25,205.5,296.02,241.21
2018,7,29,7,0,401.0,115.0,3.5,17.8,254.0,363.07,296.49
2018,7,29,7,15,452.5,126.0,3.5,18.4,306.5,426.81,347.63
2018,7,29,7,30,504.0,137.0,3.5,19.0,359.0,494.6,400.44
2018,7,29,7,45,533.0,147.0,3.5,19.6,407.0,549.17,441.38
2018,7,29,8,0,562.0,157.0,3.5,20.2,455.0,604.89,482.07
2018,7,29,8,15,586.0,164.5,3.5,20.85,501.0,659.68,520.72
2018,7,29,8,30,610.0,172.0,3.5,21.5,547.0,709.98,555.21
2018,7,29,8,45,629.5,178.0,3.55,22.1,590.0,754.44,585.04
2018,7,29,9,0,649.0,184.0,3.6,22.7,633.0,797.9,613.29
2018,7,29,9,15,667.0,188.5,3.6,23.0,673.0,837.11,638.4
2018,7,29,9,30,685.0,193.0,3.6,23.3,713.0,874.69,662.1
2018,7,29,9,45,703.0,193.5,3.65,23.6,748.5,906.07,681.62
2018,7,29,10,0,721.0,194.0,3.7,23.9,784.0,935.29,699.62
2018,7,29,10,15,732.5,195.5,3.75,24.05,813.0,956.78,712.77
2018,7,29,10,30,744.0,197.0,3.8,24.2,842.0,975.51,724.17
2018,7,29,10,45,692.0,227.0,3.9,24.3,839.0,957.63,711.6
2018,7,29,11,0,640.0,257.0,4.0,24.4,836.0,935.38,696.41
2018,7,29,11,15,595.5,289.5,4.05,24.45,835.0,919.35,683.3
2018,7,29,11,30,551.0,322.0,4.1,24.5,834.0,900.08,668.46
2018,7,29,11,45,554.0,326.5,4.2,24.5,844.5,898.98,667.96
2018,7,29,12,0,557.0,331.0,4.3,24.5,855.0,895.33,665.66
2018,7,29,12,15,512.5,353.0,4.35,24.55,835.5,860.69,640.6
2018,7,29,12,30,468.0,375.0,4.4,24.6,816.0,824.97,614.87
2018,7,29,12,45,464.5,376.0,4.5,24.65,810.5,806.4,602.41
2018,7,29,13,0,461.0,377.0,4.6,24.7,805.0,786.24,588.82
2018,7,29,13,15,457.0,371.5,4.65,24.6,790.0,758.14,569.78
2018,7,29,13,30,453.0,366.0,4.7,24.5,775.0,728.9,549.75
2018,7,29,13,45,410.0,368.5,4.8,24.45,731.5,675.18,511.31
2018,7,29,14,0,367.0,371.0,4.9,24.4,688.0,622.43,473.12
2018,7,29,14,15,332.5,365.0,4.9,24.1,645.0,572.45,436.82
2018,7,29,14,30,298.0,359.0,4.9,23.8,602.0,524.73,401.69
2018,7,29,14,45,212.0,355.0,4.95,23.5,524.0,450.98,346.12
2018,7,29,15,0,126.0,351.0,5.0,23.2,446.0,384.6,295.67
2018,7,29,15,15,179.0,321.0,5.0,23.2,448.0,375.56,289.29
2018,7,29,15,30,232.0,291.0,5.0,23.2,450.0,358.14,275.54
2018,7,29,15,45,189.0,278.0,5.0,22.65,402.0,316.63,243.56
2018,7,29,16,0,146.0,265.0,5.0,22.1,354.0,276.65,212.89
2018,7,29,16,15,247.5,227.0,5.0,21.65,363.0,258.95,196.05
2018,7,29,16,30,349.0,189.0,5.0,21.2,372.0,234.03,171.55
2018,7,29,16,45,310.5,175.0,5.0,20.75,325.5,192.49,138.67
2018,7,29,17,0,272.0,161.0,5.0,20.3,279.0,155.46,111.1
2018,7,29,17,15,294.5,135.5,4.95,19.75,248.5,118.02,84.0
2018,7,29,17,30,317.0,110.0,4.9,19.2,218.0,76.92,61.8
2018,7,29,17,45,286.5,96.5,4.85,18.65,181.5,74.11,59.52
2018,7,29,18,0,256.0,83.0,4.8,18.1,145.0,64.68,51.22
2018,7,29,18,15,143.0,66.5,4.7,17.7,99.5,52.56,40.3
2018,7,29,18,30,30.0,50.0,4.6,17.3,54.0,43.52,31.82
2018,7,29,18,45,20.0,33.0,4.5,16.85,35.5,29.22,17.91
2018,7,29,19,0,10.0,16.0,4.4,16.4,17.0,14.72,0.0
2018,7,29,19,15,5.0,8.0,4.35,16.25,8.5,7.63,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.5,3.55,14.35,11.0,13.95,0.0
2018,7,30,5,30,59.0,19.0,3.6,14.7,22.0,36.58,0.0
2018,7,30,5,45,127.0,36.5,3.7,15.05,52.5,82.82,55.97
2018,7,30,6,0,195.0,54.0,3.8,15.4,83.0,131.99,99.71
2018,7,30,6,15,236.5,71.0,3.75,16.15,120.0,177.65,140.05
2018,7,30,6,30,278.0,88.0,3.7,16.9,157.0,227.7,183.52
2018,7,30,6,45,319.5,105.0,3.65,17.6,201.5,289.89,235.89
2018,7,30,7,0,361.0,122.0,3.6,18.3,246.0,348.71,284.2
2018,7,30,7,15,392.5,137.0,3.55,19.1,292.0,402.82,327.2
2018,7,30,7,30,424.0,152.0,3.5,19.9,338.0,459.14,370.55
2018,7,30,7,45,444.5,166.0,3.4,20.65,382.0,508.58,407.13
2018,7,30,8,0,465.0,180.0,3.3,21.4,426.0,558.6,443.01
2018,7,30,8,15,513.0,186.0,3.35,22.2,480.5,621.63,488.39
2018,7,30,8,30,561.0,192.0,3.4,23.0,535.0,686.78,534.02
2018,7,30,8,45,580.5,199.0,3.4,23.85,577.5,730.3,562.3
2018,7,30,9,0,600.0,206.0,3.4,24.7,620.0,777.78,592.69
2018,7,30,9,15,619.0,210.5,3.4,25.45,659.5,816.68,616.85
2018,7,30,9,30,638.0,215.0,3.4,26.2,699.0,854.1,639.61
2018,7,30,9,45,602.0,240.0,3.45,26.95,713.5,858.29,638.36
2018,7,30,10,0,566.0,265.0,3.5,27.7,728.0,855.21,632.57
2018,7,30,10,15,574.0,271.0,3.6,28.2,754.5,875.8,644.92
2018,7,30,10,30,582.0,277.0,3.7,28.7,781.0,896.76,657.23
2018,7,30,10,45,655.0,248.5,3.75,29.25,829.0,942.89,687.8
2018,7,30,11,0,728.0,220.0,3.8,29.8,877.0,986.09,713.96
2018,7,30,11,15,672.5,252.0,3.85,30.2,867.0,959.5,694.95
2018,7,30,11,30,617.0,284.0,3.9,30.6,857.0,929.25,672.56
2018,7,30,11,45,524.0,340.0,3.95,31.05,829.0,883.03,638.05
2018,7,30,12,0,431.0,396.0,4.0,31.5,801.0,836.46,603.24
2018,7,30,12,15,549.0,330.0,4.05,31.75,846.0,873.27,631.2
2018,7,30,12,30,667.0,264.0,4.1,32.0,891.0,904.87,654.84
2018,7,30,12,45,724.5,229.0,4.15,32.25,905.0,903.57,654.17
2018,7,30,13,0,782.0,194.0,4.2,32.5,919.0,893.51,647.37
2018,7,30,13,15,778.5,193.0,4.25,32.4,904.5,862.62,627.76
2018,7,30,13,30,775.0,192.0,4.3,32.3,890.0,829.47,606.65
2018,7,30,13,45,778.0,185.0,4.35,32.15,871.0,793.79,583.78
2018,7,30,14,0,781.0,178.0,4.4,32.0,852.0,755.71,558.29
2018,7,30,14,15,772.0,175.5,4.5,31.6,823.0,711.03,527.96
2018,7,30,14,30,763.0,173.0,4.6,31.2,794.0,665.22,496.07
2018,7,30,14,45,751.0,170.0,4.65,30.75,759.0,614.78,460.08
2018,7,30,15,0,739.0,167.0,4.7,30.3,724.0,564.74,423.3
2018,7,30,15,15,724.5,163.0,4.7,30.3,684.5,512.4,382.9
2018,7,30,15,30,710.0,159.0,4.7,30.3,645.0,460.42,341.74
2018,7,30,15,45,689.0,154.0,4.75,29.1,600.0,405.58,299.03
2018,7,30,16,0,668.0,149.0,4.8,27.9,555.0,352.33,256.16
2018,7,30,16,15,641.0,143.5,4.85,27.1,507.0,298.76,211.86
2018,7,30,16,30,614.0,138.0,4.9,26.3,459.0,247.95,169.56
2018,7,30,16,45,580.0,131.5,4.9,25.5,410.0,198.12,129.35
2018,7,30,17,0,546.0,125.0,4.9,24.7,361.0,152.07,95.19
2018,7,30,17,15,502.5,116.0,4.9,23.7,311.5,107.4,68.45
2018,7,30,17,30,459.0,107.0,4.9,22.7,262.0,75.3,59.54
2018,7,30,17,45,400.0,95.0,4.9,21.7,213.5,68.44,53.88
2018,7,30,18,0,341.0,83.0,4.9,20.7,165.0,61.22,47.66
2018,7,30,18,15,275.5,66.5,4.8,19.95,122.5,50.05,37.74
2018,7,30,18,30,210.0,50.0,4.7,19.2,80.0,38.37,27.12
2018,7,30,18,45,136.5,32.5,4.65,18.4,49.0,25.32,14.43
2018,7,30,19,0,63.0,15.0,4.6,17.6,18.0,12.68,0.0
2018,7,30,19,15,31.5,7.5,4.55,17.25,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
