Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,472.93,357.06
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,415.9,309.04
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,352.72,256.35
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,293.69,205.53
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,234.51,154.3
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,177.99,106.98
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,122.46,66.01
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,71.45,39.1
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,41.47,30.52
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,39.22,28.52
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,34.2,23.91
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,28.98,18.83
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,21.09,8.59
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,14.3,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,34.9,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,90.54,40.99
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,117.54,86.69
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,143.23,111.69
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,100.32,78.77
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,53.84,40.15
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,49.46,36.4
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,46.46,33.47
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,100.47,79.11
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,165.3,132.58
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,219.17,175.65
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,274.62,218.96
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,218.14,171.94
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,161.34,124.55
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,170.47,131.38
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,179.64,138.02
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,227.19,174.58
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,275.18,210.65
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,352.1,268.11
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,417.14,315.41
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,531.57,399.97
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,644.88,480.8
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,717.63,532.65
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,798.59,589.15
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,839.63,619.17
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,878.28,647.53
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,917.39,674.86
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,937.59,687.97
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,917.31,674.79
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,893.14,659.33
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,857.13,636.34
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,818.4,611.34
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,775.63,582.92
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,730.66,552.67
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,682.35,518.17
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,632.43,481.33
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,578.97,440.79
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,524.67,398.31
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,465.07,350.26
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,407.41,302.24
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,347.77,252.38
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,289.59,202.48
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,231.52,152.68
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,176.36,106.99
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,118.3,64.41
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,68.69,38.76
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,45.66,34.13
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,42.81,31.6
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,37.57,26.76
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,32.13,21.35
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,23.4,8.67
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,15.25,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,44.89,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,108.33,43.9
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,177.43,132.04
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,254.21,199.87
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,312.49,251.31
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,375.01,304.29
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,426.84,346.12
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,479.39,386.39
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,548.96,438.33
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,621.8,490.34
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,687.42,532.88
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,752.18,572.78
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,798.5,598.91
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,843.29,623.26
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,879.97,643.76
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,906.6,657.63
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,935.8,674.06
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,962.11,688.52
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,981.49,698.61
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,997.49,706.68
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,1006.86,710.55
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,1012.64,712.33
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,1012.33,712.4
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,1008.33,710.25
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,998.18,704.3
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,984.41,696.11
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,966.51,686.32
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,945.11,674.15
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,919.49,659.46
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,890.44,642.26
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,854.8,620.63
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,816.35,596.8
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,773.79,569.91
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,728.94,540.98
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,680.37,507.91
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,630.17,471.87
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,575.95,431.8
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,520.9,389.81
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,462.79,343.11
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,404.86,295.2
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,343.3,244.92
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,285.66,196.09
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,226.38,145.57
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,169.53,98.9
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,114.73,59.77
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,64.33,35.28
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,39.51,28.47
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,37.15,26.4
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,33.81,23.28
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,30.52,19.71
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,22.19,5.86
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,14.3,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,34.67,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,96.41,32.14
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,168.95,125.17
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,248.95,195.85
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,313.62,252.65
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,384.08,312.31
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,448.15,364.08
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,515.4,415.95
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,573.71,458.44
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,632.77,499.51
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,686.55,534.71
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,740.02,568.51
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,784.63,595.2
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,823.39,617.33
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,857.6,638.28
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,888.96,657.2
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,914.92,671.9
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,932.06,680.82
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,952.46,692.81
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,969.86,702.82
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,974.36,704.56
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,981.93,708.48
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,983.11,708.75
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,980.9,706.96
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,973.34,701.81
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,962.42,694.58
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,943.5,682.88
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,921.53,669.2
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,893.41,651.41
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,862.66,631.77
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,828.03,609.99
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,791.15,586.54
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,749.06,558.22
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,705.63,528.08
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,657.74,494.38
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,608.8,458.94
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,555.8,419.44
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,502.51,378.5
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,446.74,333.84
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,391.98,288.86
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,335.84,243.28
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,281.26,197.82
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,226.26,151.73
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,174.09,109.55
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,122.76,72.93
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,75.97,48.75
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,57.22,43.9
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,49.98,37.57
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,41.17,29.6
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,31.96,20.78
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,20.24,2.27
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,9.53,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,29.78,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,83.96,20.67
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,155.06,114.57
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,231.72,182.53
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,302.37,243.92
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,379.21,308.5
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,444.75,361.7
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,514.0,415.47
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,576.56,461.81
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,640.82,507.2
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,695.89,543.57
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,747.27,576.38
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,794.55,605.03
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,840.45,632.04
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,873.01,650.51
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,902.48,666.84
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,920.93,675.32
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,940.92,684.91
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,955.97,691.82
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,973.64,700.51
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,984.99,705.17
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,992.98,707.84
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,993.55,706.87
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,990.64,703.87
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,981.69,696.87
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,969.27,687.85
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,948.31,675.15
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,924.35,660.5
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,892.98,641.1
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,859.37,620.08
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,824.97,598.56
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,788.22,575.26
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,746.63,547.86
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,703.13,518.23
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,654.74,484.86
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,604.89,449.44
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,552.9,411.32
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,500.43,371.6
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,443.98,327.11
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,388.58,282.29
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,332.45,237.3
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,277.87,192.41
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,222.57,146.86
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,170.27,105.31
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,119.34,69.86
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,73.31,47.33
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,57.14,43.5
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,50.12,37.4
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,40.88,29.13
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,31.25,19.87
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,19.49,0.0
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,8.58,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,26.45,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,75.32,10.37
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,144.34,106.01
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,216.86,170.89
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,282.01,228.14
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,357.53,292.35
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,422.48,346.01
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,491.22,400.69
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,552.51,447.63
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,615.35,494.13
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,669.11,531.43
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,722.81,567.06
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,769.0,596.52
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,813.93,624.52
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,850.19,646.42
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,879.19,663.14
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,905.02,677.62
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,933.27,693.67
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,946.83,700.48
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,962.9,709.13
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,972.75,713.36
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,979.24,715.54
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,980.35,715.24
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,978.01,712.85
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,969.24,706.5
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,957.08,698.08
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,939.47,686.71
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,918.58,673.22
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,893.27,656.68
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,864.76,638.01
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,821.3,610.11
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,776.87,581.24
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,705.84,530.17
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,636.5,479.58
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,598.7,453.47
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,557.31,423.75
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,520.75,396.93
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,478.62,364.46
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,429.46,324.17
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,378.48,281.19
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,324.49,236.53
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,271.45,191.45
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,213.1,143.65
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,162.68,104.53
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,115.54,71.59
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,74.21,51.35
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,58.42,45.46
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,50.0,37.94
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,40.11,28.88
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,29.71,18.63
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,18.33,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,7.63,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,29.79,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,83.11,1.48
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,156.26,113.91
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,234.85,184.58
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,257.46,207.86
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,277.39,226.77
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,341.46,280.19
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,410.05,335.41
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,460.53,374.35
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,511.7,412.59
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,587.64,469.23
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,674.58,531.68
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,752.11,583.64
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,828.55,633.05
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,868.03,655.76
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,905.34,676.84
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,937.42,694.19
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,958.56,704.15
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,976.91,713.32
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,991.9,720.37
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,1001.44,723.42
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,1007.39,724.31
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,1007.67,723.33
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,1004.27,720.15
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,994.25,712.33
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,980.62,702.38
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,961.05,689.53
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,938.08,674.55
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,909.9,656.33
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,878.6,636.02
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,842.45,613.28
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,803.67,588.53
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,760.48,560.19
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,715.22,529.78
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,665.2,494.63
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,613.84,457.47
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,559.73,417.14
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,503.53,373.97
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,445.35,327.48
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,387.68,280.06
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,328.7,231.99
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,271.52,184.24
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,214.3,136.62
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,156.67,90.96
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,103.72,55.34
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,56.26,35.47
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,45.22,33.31
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,41.5,30.01
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,35.73,24.69
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,28.24,16.84
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,17.6,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,7.63,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,28.48,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,79.58,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,151.09,109.51
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,226.91,178.51
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,285.7,231.16
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,349.33,286.17
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,363.48,298.81
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,374.79,307.55
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,384.74,314.05
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,401.13,324.6
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,523.86,420.96
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,651.25,516.89
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,723.37,566.84
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,797.22,616.25
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,843.66,645.42
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,893.89,676.9
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,921.08,692.59
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,945.27,706.37
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,964.13,716.84
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,979.68,725.19
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,980.1,723.56
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,985.82,725.7
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,985.56,724.81
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,981.77,721.75
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,971.91,715.05
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,958.57,706.11
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,941.29,695.92
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,920.64,683.41
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,893.79,666.44
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,863.79,647.22
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,827.94,624.42
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,789.58,599.56
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,746.0,570.39
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,700.47,538.64
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,652.9,503.65
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,602.73,465.78
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,548.36,423.77
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,493.57,380.07
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,436.47,332.48
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,380.04,284.21
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,322.53,235.64
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,263.6,184.97
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,206.41,136.02
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,153.47,93.18
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,102.16,57.84
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,56.22,43.85
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,47.6,36.29
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,43.6,32.55
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,36.53,25.85
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,27.52,16.15
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,17.27,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.63,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,34.95,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,93.78,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,175.64,126.96
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,262.32,206.88
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,265.7,215.73
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,256.14,210.87
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,288.76,238.82
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,320.14,264.36
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,388.79,319.56
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,461.71,376.28
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,496.1,400.64
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,529.09,423.42
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,606.18,479.74
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,685.65,535.79
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,810.28,623.2
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,921.66,696.71
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,897.15,676.59
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,861.54,650.12
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,891.03,668.6
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,917.99,684.78
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,947.98,703.25
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,969.2,715.78
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,996.54,732.08
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,1011.53,740.17
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,1001.61,732.43
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,987.97,722.58
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,968.7,709.27
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,945.86,693.73
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,918.16,675.03
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,887.11,654.15
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,850.22,629.93
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,810.55,603.71
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,766.68,574.58
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,720.53,543.54
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,670.53,507.29
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,618.88,468.84
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,563.63,426.58
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,507.61,382.38
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,448.47,334.18
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,389.62,284.82
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,326.66,231.9
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,267.99,181.39
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,208.18,130.7
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,151.34,85.29
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,96.84,49.34
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,47.44,35.3
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,37.91,27.14
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,35.07,24.53
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,30.32,20.01
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,25.48,13.65
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,19.06,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,35.49,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,94.73,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,177.94,126.78
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,265.39,207.86
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,335.78,270.46
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,413.4,336.77
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,477.3,388.89
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,547.57,443.19
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,609.25,488.36
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,671.91,530.37
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,725.48,564.74
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,771.97,593.13
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,818.02,620.6
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,862.26,646.17
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,899.46,666.88
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,933.97,685.56
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,960.75,699.01
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,984.24,710.32
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,1003.64,720.14
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,1019.48,727.76
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,1028.62,731.25
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,1033.96,732.51
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,1032.99,730.69
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,1028.14,726.61
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,1016.9,719.25
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,1001.85,709.56
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,981.73,696.89
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,958.01,681.95
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,929.46,664.38
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,897.6,644.54
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,860.05,621.44
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,819.67,596.18
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,774.08,566.98
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,726.21,535.83
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,675.32,500.29
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,622.86,462.4
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,560.74,416.18
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,499.04,368.98
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,439.94,321.79
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,381.32,273.62
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,324.96,226.65
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,266.88,176.98
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,206.45,126.59
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,149.04,81.66
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,93.69,46.27
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,43.37,31.34
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,37.33,26.24
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,35.31,24.36
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,29.66,19.1
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,23.79,11.42
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,18.11,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,37.05,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,98.19,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,182.91,128.41
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,271.25,211.87
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,340.26,273.83
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,413.49,337.11
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,480.25,392.16
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,550.1,447.02
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,609.14,490.86
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,668.77,531.69
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,721.71,566.16
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,767.4,594.38
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,811.42,620.97
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,853.44,645.57
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,890.2,666.81
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,924.21,685.95
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,949.6,698.8
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,971.62,709.4
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,989.31,717.72
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,1003.47,723.82
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,1013.08,726.95
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,1018.93,727.82
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,1017.87,725.19
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,1013.02,720.34
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,1001.57,711.84
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,986.43,701.13
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,967.76,689.55
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,945.45,675.67
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,918.45,659.02
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,887.93,639.99
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,850.2,616.46
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,809.72,590.87
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,764.36,561.67
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,716.86,530.45
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,662.62,491.94
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,607.98,452.07
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,553.05,411.06
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,497.37,368.08
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,434.99,318.23
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,375.83,269.55
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,315.38,220.12
