Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,30,941.0,63.0,3.4,23.9,600.0,748.67,579.41
2018,11,7,12,45,937.0,62.5,3.45,24.25,586.5,716.56,556.35
2018,11,7,13,0,933.0,62.0,3.5,24.6,573.0,681.58,530.69
2018,11,7,13,15,925.5,61.0,3.5,24.7,551.5,641.2,499.61
2018,11,7,13,30,918.0,60.0,3.5,24.8,530.0,598.59,466.22
2018,11,7,13,45,889.0,63.0,3.55,24.9,498.0,546.78,425.17
2018,11,7,14,0,860.0,66.0,3.6,25.0,466.0,494.95,383.15
2018,11,7,14,15,826.0,66.5,3.6,24.9,428.0,439.1,337.3
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,383.67,290.69
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,330.67,244.84
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,278.52,198.78
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,224.98,151.16
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,172.47,105.31
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,120.35,64.19
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,71.97,32.7
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,27.38,17.58
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,25.95,14.36
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,15.14,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,4.77,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,47.89,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,126.11,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,224.55,168.55
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,324.14,265.66
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,401.28,335.39
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,483.24,406.71
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,544.83,458.27
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,607.62,508.68
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,654.08,543.41
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,704.9,579.94
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,742.84,606.4
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,778.57,630.75
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,811.42,652.17
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,841.48,671.23
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,860.11,681.92
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,875.25,690.1
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,873.65,686.26
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,875.08,684.87
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,830.58,650.65
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,780.84,612.98
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,793.43,621.03
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,804.92,627.97
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,796.76,620.96
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,779.74,607.82
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,747.67,583.77
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,712.47,556.26
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,669.69,522.68
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,624.88,487.03
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,568.11,441.64
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,510.03,394.55
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,452.87,347.44
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,396.68,300.08
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,340.17,251.54
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,284.25,202.86
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,227.92,154.32
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,175.17,109.75
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,120.44,69.21
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,75.45,41.23
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,34.78,23.96
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,28.51,15.99
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,19.06,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.77,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,52.58,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,131.43,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,239.06,174.08
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,343.53,275.55
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,407.23,331.56
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,473.71,386.39
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,525.66,428.21
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,577.75,468.29
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,625.13,503.05
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,671.72,535.35
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,691.14,548.55
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,706.6,558.94
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,704.32,556.39
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,693.0,546.8
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,728.58,571.7
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,758.09,591.63
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,767.14,596.21
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,773.2,598.9
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,762.28,589.59
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,748.61,578.55
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,728.54,562.59
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,706.2,545.1
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,675.87,522.03
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,640.89,495.67
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,560.96,435.29
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,477.96,372.29
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,426.69,333.2
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,378.56,295.87
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,407.44,317.84
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,419.1,324.88
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,391.31,301.24
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,359.71,273.86
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,307.54,230.52
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,257.57,188.37
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,205.36,144.85
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,157.91,105.95
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,111.51,70.77
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,71.78,43.96
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,37.21,26.15
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,25.19,13.07
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,17.63,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.77,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,17.65,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,37.69,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,113.11,79.75
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,171.12,139.11
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,241.44,201.48
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,305.88,257.46
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,357.33,301.55
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,410.59,345.92
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,438.81,368.76
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,466.24,390.45
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,509.27,423.08
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,551.98,454.39
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,591.16,482.55
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,629.35,509.29
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,665.16,533.95
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,703.96,560.17
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,721.93,570.81
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,737.08,579.5
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,737.58,578.79
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,735.18,576.14
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,725.31,567.92
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,712.63,557.73
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,680.98,533.53
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,645.13,506.35
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,598.13,470.21
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,552.32,434.68
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,519.26,409.05
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,485.43,382.37
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,447.32,352.19
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,408.81,321.14
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,365.26,285.61
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,322.71,250.27
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,277.38,212.38
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,233.91,175.54
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,186.43,136.0
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,144.72,101.66
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,103.44,69.63
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,67.47,43.94
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,37.52,26.5
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,23.12,11.06
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,15.25,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,9.53,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,84.11,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,194.83,135.52
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,286.7,233.53
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,361.22,301.69
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,440.67,371.33
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,504.33,425.15
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,569.68,478.19
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,624.06,520.68
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,678.25,560.45
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,709.23,580.88
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,742.84,602.82
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,765.43,615.96
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,784.91,626.6
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,798.25,633.07
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,808.34,637.16
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,811.0,636.08
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,810.31,632.73
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,784.62,612.69
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,752.46,588.33
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,714.87,560.26
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,675.67,530.58
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,642.95,505.24
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,609.14,478.91
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,638.73,501.57
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,656.48,514.45
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,625.65,490.08
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,591.5,462.98
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,541.4,423.13
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,490.96,382.17
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,430.61,332.92
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,372.61,284.57
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,318.45,238.12
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,266.22,192.54
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,212.76,146.29
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,162.87,104.0
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,113.03,65.98
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,69.87,38.22
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,33.61,22.95
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,26.14,12.46
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,18.11,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,83.13,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,192.95,128.69
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,286.28,231.24
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,358.24,296.14
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,434.95,361.42
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,495.7,412.1
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,557.89,461.96
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,607.31,499.93
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,656.15,535.4
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,689.64,557.84
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,720.77,578.04
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,738.05,587.69
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,751.97,594.89
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,770.78,606.29
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,786.66,615.51
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,794.47,618.53
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,799.08,619.44
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,796.63,616.08
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,790.89,610.63
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,777.84,599.71
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,761.62,586.78
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,734.69,566.51
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,705.41,543.73
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,666.9,514.36
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,627.32,484.03
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,589.27,455.27
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,549.81,424.9
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,503.42,388.56
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,456.87,351.37
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,404.8,309.56
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,353.99,267.83
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,304.46,226.3
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,256.63,185.47
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,206.57,143.33
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,158.5,103.63
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,109.26,67.03
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,67.9,40.07
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,34.62,23.6
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,23.72,9.97
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,17.16,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,10.91,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,26.09,11.72
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,40.86,28.49
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,61.4,46.95
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,81.79,65.01
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,105.13,85.36
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,137.53,113.06
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,155.55,128.07
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,173.74,142.99
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,178.26,145.91
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,172.32,140.14
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,233.4,191.23
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,297.46,243.27
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,293.21,238.1
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,276.17,223.15
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,265.12,212.78
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,253.92,202.34
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,278.8,222.24
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,303.1,241.38
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,317.19,252.59
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,330.4,263.07
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,309.12,246.01
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,288.35,229.47
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,234.12,185.89
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,177.21,139.88
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,200.51,159.47
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,215.62,171.91
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,252.79,201.77
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,281.99,224.02
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,263.58,208.41
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,243.36,191.06
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,209.85,162.98
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,176.86,134.86
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,152.76,112.33
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,126.02,87.48
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,91.08,59.5
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,58.96,36.41
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,31.78,21.5
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,21.28,7.77
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,16.2,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,29.65,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,94.97,53.91
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,150.1,120.33
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,206.55,172.09
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,266.31,224.66
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,321.57,272.39
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,389.23,328.72
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,438.12,368.3
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,487.46,407.27
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,539.09,446.85
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,591.09,485.58
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,614.68,502.03
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,642.16,521.15
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,660.74,532.98
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,676.91,542.95
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,670.61,536.25
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,661.8,527.86
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,695.19,551.8
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,724.84,572.26
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,727.15,572.51
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,725.92,570.27
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,692.75,544.26
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,657.98,517.2
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,623.59,490.02
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,588.37,462.02
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,548.5,431.16
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,505.25,397.34
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,464.59,364.74
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,423.46,331.11
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,377.23,293.12
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,331.85,255.05
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,275.19,208.17
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,223.93,165.6
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,177.69,126.77
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,135.36,91.83
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,97.97,62.66
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,63.96,39.13
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,33.08,22.22
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,20.49,6.26
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,13.82,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,28.17,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,94.11,47.73
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,152.38,121.2
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,212.59,176.62
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,287.05,241.53
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,343.89,290.75
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,403.13,340.68
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,437.61,368.88
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,471.71,396.07
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,505.04,421.4
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,537.51,445.4
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,578.75,476.15
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,619.17,505.53
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,652.13,528.96
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,687.77,553.93
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,694.86,557.14
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,699.25,558.59
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,695.65,554.03
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,689.43,547.63
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,655.27,520.53
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,624.23,495.75
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,608.31,483.16
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,590.37,468.86
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,524.52,417.01
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,455.01,362.32
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,408.89,326.06
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,365.16,291.21
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,346.42,276.02
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,325.67,258.65
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,323.49,255.09
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,317.34,246.93
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,271.56,207.99
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,227.9,170.6
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,179.79,130.54
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,136.15,94.91
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,94.16,63.09
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,59.39,38.79
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,33.64,22.85
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,19.91,5.06
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,12.87,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,38.66,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,122.57,54.87
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,195.43,155.58
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,259.67,215.82
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,329.59,277.32
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,388.07,327.81
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,449.13,378.73
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,493.39,414.47
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,537.66,449.16
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,574.88,476.68
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,610.76,502.41
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,623.78,509.57
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,633.88,514.49
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,654.32,528.14
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,672.65,539.95
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,684.56,546.91
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,694.0,552.05
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,693.27,550.07
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,693.82,549.02
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,684.83,540.92
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,673.14,530.94
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,656.98,517.69
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,638.05,502.37
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,603.84,475.86
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,568.32,448.23
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,527.18,415.86
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,483.06,380.94
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,449.16,353.54
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,413.73,324.2
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,379.63,295.17
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,341.11,261.82
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,290.96,219.15
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,241.29,176.52
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,191.14,134.15
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,145.48,96.36
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,98.66,61.6
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,60.74,36.88
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,31.57,20.84
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,19.74,3.81
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,13.34,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,43.5,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,130.35,45.75
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,209.52,163.61
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,276.91,226.6
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,351.11,290.65
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,406.14,337.12
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,462.51,383.03
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,507.45,418.33
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,551.94,452.18
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,608.92,494.43
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,665.65,534.27
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,689.08,548.12
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,710.09,560.38
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,736.14,576.39
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,759.53,590.27
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,759.78,587.14
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,756.88,582.24
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,757.4,580.52
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,758.7,579.41
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,752.83,573.49
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,743.4,565.37
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,706.15,538.8
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,670.43,512.07
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,619.14,474.47
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,568.56,437.05
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,532.78,411.13
