Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,703.22,576.87
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,676.4,555.72
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,646.84,531.09
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,612.41,502.64
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,575.6,471.76
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,533.94,436.37
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,490.6,398.77
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,442.42,356.31
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,393.61,312.32
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,342.03,265.23
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,291.17,217.97
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,236.72,167.96
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,185.04,121.0
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,132.3,77.11
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,85.47,42.65
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,41.19,18.19
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,20.77,3.63
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,14.77,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,15,58.5,5.0,1.25,1.85,6.0,0.0,0.0
2018,12,29,7,30,117.0,10.0,1.3,2.6,12.0,58.75,0.0
2018,12,29,7,45,289.0,18.5,1.4,3.4,41.5,173.24,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.2,71.0,286.18,217.81
2018,12,29,8,15,543.5,32.0,1.55,4.75,108.5,354.59,292.08
2018,12,29,8,30,626.0,37.0,1.6,5.3,146.0,426.96,357.48
2018,12,29,8,45,675.0,40.5,1.65,5.9,184.5,480.76,404.94
2018,12,29,9,0,724.0,44.0,1.7,6.5,223.0,535.38,451.08
2018,12,29,9,15,756.0,46.5,1.7,7.15,259.5,577.76,485.3
2018,12,29,9,30,788.0,49.0,1.7,7.8,296.0,613.28,511.79
2018,12,29,9,45,808.0,52.0,1.7,8.45,328.0,645.34,534.79
2018,12,29,10,0,828.0,55.0,1.7,9.1,360.0,675.27,555.56
2018,12,29,10,15,843.5,56.0,1.7,9.55,386.5,696.86,570.01
2018,12,29,10,30,859.0,57.0,1.7,10.0,413.0,715.73,582.3
2018,12,29,10,45,869.5,58.0,1.65,10.45,433.5,727.93,589.12
2018,12,29,11,0,880.0,59.0,1.6,10.9,454.0,736.97,593.64
2018,12,29,11,15,886.0,59.5,1.7,11.3,467.0,738.75,594.39
2018,12,29,11,30,892.0,60.0,1.8,11.7,480.0,737.19,592.83
2018,12,29,11,45,895.0,60.5,1.9,12.05,486.5,730.06,587.38
2018,12,29,12,0,898.0,61.0,2.0,12.4,493.0,719.6,579.58
2018,12,29,12,15,895.5,61.5,2.1,12.7,491.5,701.98,566.64
2018,12,29,12,30,893.0,62.0,2.2,13.0,490.0,681.29,551.46
2018,12,29,12,45,885.5,63.0,2.25,13.25,481.0,654.97,531.19
2018,12,29,13,0,878.0,64.0,2.3,13.5,472.0,626.05,507.91
2018,12,29,13,15,870.0,63.5,2.25,13.55,456.5,592.71,480.76
2018,12,29,13,30,862.0,63.0,2.2,13.6,441.0,557.2,451.43
2018,12,29,13,45,848.5,62.5,2.15,13.65,418.5,516.83,417.69
2018,12,29,14,0,835.0,62.0,2.1,13.7,396.0,476.76,383.36
2018,12,29,14,15,784.0,65.5,1.85,13.5,361.0,421.29,336.08
2018,12,29,14,30,733.0,69.0,1.6,13.3,326.0,368.08,289.97
2018,12,29,14,45,563.0,82.0,1.35,13.1,268.0,285.76,222.11
2018,12,29,15,0,393.0,95.0,1.1,12.9,210.0,215.61,165.17
2018,12,29,15,15,377.0,81.5,1.1,12.9,179.5,176.17,130.19
2018,12,29,15,30,361.0,68.0,1.1,12.9,149.0,138.03,96.29
2018,12,29,15,45,443.5,53.5,0.9,11.95,133.0,115.69,72.45
2018,12,29,16,0,526.0,39.0,0.7,11.0,117.0,82.49,42.61
2018,12,29,16,15,414.5,32.0,0.65,10.9,81.0,40.85,18.95
2018,12,29,16,30,303.0,25.0,0.6,10.8,45.0,20.8,4.71
2018,12,29,16,45,187.0,16.5,0.55,10.7,25.5,15.73,0.0
2018,12,29,17,0,71.0,8.0,0.5,10.6,6.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,0.5,10.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.0,2.0,5.05,4.5,0.0,0.0
2018,12,30,7,30,42.0,8.0,2.1,5.1,9.0,25.26,0.0
2018,12,30,7,45,133.5,21.0,2.15,5.15,32.0,103.9,0.0
2018,12,30,8,0,225.0,34.0,2.2,5.2,55.0,183.23,138.35
2018,12,30,8,15,319.0,43.0,2.05,5.45,89.5,251.32,207.63
2018,12,30,8,30,413.0,52.0,1.9,5.7,124.0,327.2,275.7
2018,12,30,8,45,534.0,53.5,1.75,5.95,170.5,415.82,352.27
2018,12,30,9,0,655.0,55.0,1.6,6.2,217.0,504.69,426.43
2018,12,30,9,15,703.0,57.0,1.45,6.55,255.5,555.84,467.23
2018,12,30,9,30,751.0,59.0,1.3,6.9,294.0,606.67,505.7
2018,12,30,9,45,782.0,59.5,1.15,7.3,327.0,642.91,530.7
2018,12,30,10,0,813.0,60.0,1.0,7.7,360.0,677.32,553.4
2018,12,30,10,15,804.5,66.5,0.9,8.0,381.5,688.23,558.67
2018,12,30,10,30,796.0,73.0,0.8,8.3,403.0,695.79,561.54
2018,12,30,10,45,733.0,89.5,0.7,8.6,405.0,674.96,543.56
2018,12,30,11,0,670.0,106.0,0.6,8.9,407.0,647.0,520.8
2018,12,30,11,15,757.5,90.5,0.8,9.35,440.0,686.98,551.84
2018,12,30,11,30,845.0,75.0,1.0,9.8,473.0,727.38,582.03
2018,12,30,11,45,873.5,69.5,1.25,10.3,486.0,726.41,582.43
2018,12,30,12,0,902.0,64.0,1.5,10.8,499.0,727.24,584.41
2018,12,30,12,15,901.0,64.5,1.65,11.3,498.0,710.64,572.46
2018,12,30,12,30,900.0,65.0,1.8,11.8,497.0,690.9,558.26
2018,12,30,12,45,894.0,64.5,1.95,12.3,487.5,663.67,537.73
2018,12,30,13,0,888.0,64.0,2.1,12.8,478.0,633.77,514.03
2018,12,30,13,15,880.0,64.0,2.05,13.1,462.5,600.75,486.74
2018,12,30,13,30,872.0,64.0,2.0,13.4,447.0,565.51,457.27
2018,12,30,13,45,858.0,63.5,1.95,13.7,424.5,524.54,422.81
2018,12,30,14,0,844.0,63.0,1.9,14.0,402.0,483.89,387.84
2018,12,30,14,15,825.0,61.5,1.7,13.9,373.0,436.73,347.09
2018,12,30,14,30,806.0,60.0,1.5,13.8,344.0,389.2,305.15
2018,12,30,14,45,777.0,57.5,1.3,13.75,309.5,337.04,258.75
2018,12,30,15,0,748.0,55.0,1.1,13.7,275.0,286.07,212.64
2018,12,30,15,15,655.0,57.0,1.1,13.7,230.5,224.43,159.98
2018,12,30,15,30,562.0,59.0,1.1,13.7,186.0,171.59,115.62
2018,12,30,15,45,427.5,54.0,1.05,12.15,139.5,114.9,72.46
2018,12,30,16,0,293.0,49.0,1.0,10.6,93.0,71.14,42.45
2018,12,30,16,15,259.5,37.5,1.05,10.05,67.5,40.69,21.9
2018,12,30,16,30,226.0,26.0,1.1,9.5,42.0,21.63,6.29
2018,12,30,16,45,143.5,16.5,1.15,8.95,24.0,15.73,0.0
2018,12,30,17,0,61.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.25,8.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.9,4.15,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.9,4.5,13.0,68.75,0.0
2018,12,31,7,45,290.0,19.0,4.95,4.85,40.5,173.34,0.0
2018,12,31,8,0,441.0,27.0,5.0,5.2,68.0,275.51,210.06
2018,12,31,8,15,537.0,32.5,5.15,5.75,108.0,351.04,292.29
2018,12,31,8,30,633.0,38.0,5.3,6.3,148.0,431.66,366.71
2018,12,31,8,45,712.5,38.0,5.45,6.9,191.0,495.07,424.54
2018,12,31,9,0,792.0,38.0,5.6,7.5,234.0,564.6,485.39
2018,12,31,9,15,822.5,40.5,5.8,8.05,272.0,607.64,521.77
2018,12,31,9,30,853.0,43.0,6.0,8.6,310.0,649.6,555.65
2018,12,31,9,45,872.5,46.0,6.2,9.2,344.0,682.95,581.63
2018,12,31,10,0,892.0,49.0,6.4,9.8,378.0,713.93,605.2
2018,12,31,10,15,906.5,50.0,6.45,10.2,405.5,735.89,621.21
2018,12,31,10,30,921.0,51.0,6.5,10.6,433.0,754.9,634.72
2018,12,31,10,45,930.5,52.0,6.5,11.0,454.5,766.99,642.52
2018,12,31,11,0,940.0,53.0,6.5,11.4,476.0,775.69,647.69
2018,12,31,11,15,945.5,54.0,6.45,11.65,490.0,777.89,648.04
2018,12,31,11,30,951.0,55.0,6.4,11.9,504.0,776.52,645.73
2018,12,31,11,45,952.5,55.5,6.35,12.1,510.5,767.99,638.09
2018,12,31,12,0,954.0,56.0,6.3,12.3,517.0,755.95,627.88
2018,12,31,12,15,952.0,57.5,6.3,12.45,516.5,739.19,614.42
2018,12,31,12,30,950.0,59.0,6.3,12.6,516.0,719.1,598.46
2018,12,31,12,45,943.0,60.0,6.25,12.7,507.0,691.92,576.74
2018,12,31,13,0,936.0,61.0,6.2,12.8,498.0,661.93,551.25
2018,12,31,13,15,928.5,60.5,6.15,12.8,482.0,627.26,521.91
2018,12,31,13,30,921.0,60.0,6.1,12.8,466.0,590.21,490.11
2018,12,31,13,45,908.0,58.5,6.05,12.85,442.0,546.94,452.6
2018,12,31,14,0,895.0,57.0,6.0,12.9,418.0,502.13,413.05
2018,12,31,14,15,879.5,55.5,5.8,12.75,389.5,454.93,370.7
2018,12,31,14,30,864.0,54.0,5.6,12.6,361.0,406.91,326.71
2018,12,31,14,45,839.0,52.0,5.4,12.4,326.0,354.45,278.31
2018,12,31,15,0,814.0,50.0,5.2,12.2,291.0,302.62,229.67
2018,12,31,15,15,749.0,49.5,5.2,12.2,248.0,242.81,175.36
2018,12,31,15,30,684.0,49.0,5.2,12.2,205.0,188.38,126.66
2018,12,31,15,45,371.0,48.0,3.0,11.75,130.5,101.84,64.39
2018,12,31,16,0,58.0,47.0,0.8,11.3,56.0,48.61,33.0
2018,12,31,16,15,42.5,35.5,0.8,11.0,41.0,33.23,20.56
2018,12,31,16,30,27.0,24.0,0.8,10.7,26.0,20.81,6.73
2018,12,31,16,45,19.0,13.5,0.85,10.35,14.5,12.87,0.0
2018,12,31,17,0,11.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,12,31,17,15,5.5,1.5,0.9,9.85,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
